Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,7,15,48.5,6.0,1.8,9.65,7.5,0.0,0.0
2018,1,22,7,30,97.0,12.0,1.9,10.0,15.0,10.91,0.0
2018,1,22,7,45,222.5,24.0,2.0,10.35,45.0,19.84,6.42
2018,1,22,8,0,348.0,36.0,2.1,10.7,75.0,29.41,19.69
2018,1,22,8,15,443.5,42.5,2.1,10.95,115.0,40.99,24.43
2018,1,22,8,30,539.0,49.0,2.1,11.2,155.0,84.14,45.86
2018,1,22,8,45,338.0,44.5,2.15,11.45,116.5,87.71,54.58
2018,1,22,9,0,137.0,40.0,2.2,11.7,78.0,65.08,44.87
2018,1,22,9,15,68.5,51.0,2.2,11.9,70.0,64.63,47.9
2018,1,22,9,30,0.0,62.0,2.2,12.1,62.0,54.78,41.67
2018,1,22,9,45,0.0,83.5,2.2,12.35,83.5,73.96,57.97
2018,1,22,10,0,0.0,105.0,2.2,12.6,105.0,93.46,74.32
2018,1,22,10,15,16.5,134.0,2.25,12.8,141.5,128.08,103.23
2018,1,22,10,30,33.0,163.0,2.3,13.0,178.0,170.28,138.24
2018,1,22,10,45,146.0,181.0,2.35,13.15,252.5,262.75,215.15
2018,1,22,11,0,259.0,199.0,2.4,13.3,327.0,368.12,301.01
2018,1,22,11,15,223.0,204.0,2.35,13.4,317.0,363.71,296.79
2018,1,22,11,30,187.0,209.0,2.3,13.5,307.0,344.81,281.39
2018,1,22,11,45,203.5,221.0,2.3,13.6,329.0,378.74,308.71
2018,1,22,12,0,220.0,233.0,2.3,13.7,351.0,413.57,336.24
2018,1,22,12,15,163.5,216.0,2.25,13.7,304.0,358.77,292.06
2018,1,22,12,30,107.0,199.0,2.2,13.7,257.0,300.06,244.42
2018,1,22,12,45,98.0,192.0,2.1,13.75,244.5,289.0,235.65
2018,1,22,13,0,89.0,185.0,2.0,13.8,232.0,277.12,226.0
2018,1,22,13,15,83.0,177.0,1.9,13.7,220.0,251.07,205.26
2018,1,22,13,30,77.0,169.0,1.8,13.6,208.0,239.1,195.76
2018,1,22,13,45,49.5,154.5,1.7,13.55,179.0,200.37,163.55
2018,1,22,14,0,22.0,140.0,1.6,13.5,150.0,161.22,130.67
2018,1,22,14,15,101.5,128.5,1.5,13.3,171.5,233.11,193.23
2018,1,22,14,30,181.0,117.0,1.4,13.1,193.0,304.61,253.88
2018,1,22,14,45,326.0,106.5,1.25,12.95,230.5,434.47,360.43
2018,1,22,15,0,471.0,96.0,1.1,12.8,268.0,539.44,442.78
2018,1,22,15,15,527.0,84.0,1.1,12.8,257.0,571.03,466.41
2018,1,22,15,30,583.0,72.0,1.1,12.8,246.0,589.63,480.36
2018,1,22,15,45,548.5,67.0,0.9,12.0,211.0,542.24,443.25
2018,1,22,16,0,514.0,62.0,0.7,11.2,176.0,494.44,405.01
2018,1,22,16,15,432.0,54.0,0.75,10.75,135.5,409.56,336.44
2018,1,22,16,30,350.0,46.0,0.8,10.3,95.0,328.39,267.49
2018,1,22,16,45,250.5,34.0,0.85,9.85,62.5,239.42,183.52
2018,1,22,17,0,151.0,22.0,0.9,9.4,30.0,140.34,0.0
2018,1,22,17,15,75.5,11.0,1.0,9.2,15.0,51.36,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,7,15,46.5,6.5,0.9,5.75,8.0,0.0,0.0
2018,1,23,7,30,93.0,13.0,0.9,5.9,16.0,11.82,0.0
2018,1,23,7,45,138.5,26.0,0.9,6.1,38.0,20.41,7.68
2018,1,23,8,0,184.0,39.0,0.9,6.3,60.0,30.18,20.87
2018,1,23,8,15,245.0,54.5,0.9,6.6,95.5,46.2,31.66
2018,1,23,8,30,306.0,70.0,0.9,6.9,131.0,82.48,54.26
2018,1,23,8,45,438.5,72.5,0.9,7.2,182.5,124.96,82.89
2018,1,23,9,0,571.0,75.0,0.9,7.5,234.0,184.76,129.59
2018,1,23,9,15,618.0,80.0,0.95,8.05,275.0,237.98,176.45
2018,1,23,9,30,665.0,85.0,1.0,8.6,316.0,295.88,227.67
2018,1,23,9,45,738.0,80.0,1.0,9.15,361.5,357.8,281.07
2018,1,23,10,0,811.0,75.0,1.0,9.7,407.0,426.32,338.81
2018,1,23,10,15,829.0,76.5,1.05,10.15,437.0,480.55,384.75
2018,1,23,10,30,847.0,78.0,1.1,10.6,467.0,534.69,429.24
2018,1,23,10,45,719.0,111.5,1.2,11.05,453.5,540.03,434.87
2018,1,23,11,0,591.0,145.0,1.3,11.5,440.0,530.65,428.25
2018,1,23,11,15,622.0,143.0,1.25,11.8,462.0,577.18,464.27
2018,1,23,11,30,653.0,141.0,1.2,12.1,484.0,624.05,499.17
2018,1,23,11,45,775.0,111.5,1.2,12.4,525.5,707.05,561.64
2018,1,23,12,0,897.0,82.0,1.2,12.7,567.0,784.41,615.3
2018,1,23,12,15,899.0,81.5,1.1,12.85,568.5,811.99,631.92
2018,1,23,12,30,901.0,81.0,1.0,13.0,570.0,836.4,646.71
2018,1,23,12,45,900.5,80.0,0.9,13.2,564.0,854.84,657.12
2018,1,23,13,0,900.0,79.0,0.8,13.4,558.0,869.81,665.14
2018,1,23,13,15,888.0,79.0,0.75,13.45,541.5,872.57,666.23
2018,1,23,13,30,876.0,79.0,0.7,13.5,525.0,879.94,670.74
2018,1,23,13,45,850.0,80.5,0.65,13.55,498.5,865.12,660.33
2018,1,23,14,0,824.0,82.0,0.6,13.6,472.0,846.64,647.87
2018,1,23,14,15,782.5,83.0,0.55,13.5,436.0,810.58,623.82
2018,1,23,14,30,741.0,84.0,0.5,13.4,400.0,771.57,597.78
2018,1,23,14,45,773.0,74.5,0.5,13.35,381.0,780.3,605.6
2018,1,23,15,0,805.0,65.0,0.5,13.3,362.0,784.7,609.62
2018,1,23,15,15,760.0,62.5,0.5,13.3,318.5,730.46,572.26
2018,1,23,15,30,715.0,60.0,0.5,13.3,275.0,675.01,533.72
2018,1,23,15,45,575.0,62.5,0.45,12.8,219.0,558.17,448.56
2018,1,23,16,0,435.0,65.0,0.4,12.3,163.0,440.4,358.84
2018,1,23,16,15,382.0,54.0,0.35,12.0,126.5,375.19,306.03
2018,1,23,16,30,329.0,43.0,0.3,11.7,90.0,312.49,252.21
2018,1,23,16,45,276.0,32.5,0.3,11.4,62.0,253.83,194.54
2018,1,23,17,0,223.0,22.0,0.3,11.1,34.0,183.14,24.17
2018,1,23,17,15,111.5,11.0,0.35,10.9,17.0,71.29,0.0
2018,1,23,17,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.15,5.95,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.2,6.4,7.0,6.37,0.0
2018,1,24,7,45,0.0,19.0,1.25,6.85,19.0,16.75,5.75
2018,1,24,8,0,0.0,31.0,1.3,7.3,31.0,27.13,18.17
2018,1,24,8,15,0.0,45.0,1.45,7.7,45.0,39.01,28.01
2018,1,24,8,30,0.0,59.0,1.6,8.1,59.0,51.26,38.97
2018,1,24,8,45,4.5,76.0,1.8,8.5,77.5,66.81,52.43
2018,1,24,9,0,9.0,93.0,2.0,8.9,96.0,83.18,66.44
2018,1,24,9,15,40.0,118.0,2.05,9.2,132.0,115.41,93.03
2018,1,24,9,30,71.0,143.0,2.1,9.5,168.0,151.3,122.9
2018,1,24,9,45,120.5,156.0,2.2,9.8,203.5,190.84,155.68
2018,1,24,10,0,170.0,169.0,2.3,10.1,239.0,232.86,190.78
2018,1,24,10,15,188.0,180.5,2.45,10.5,263.0,263.64,216.7
2018,1,24,10,30,206.0,192.0,2.6,10.9,287.0,296.05,243.73
2018,1,24,10,45,221.5,205.0,2.75,11.3,312.0,330.06,271.73
2018,1,24,11,0,237.0,218.0,2.9,11.7,337.0,365.27,300.35
2018,1,24,11,15,189.0,228.5,3.1,12.0,325.5,357.22,293.26
2018,1,24,11,30,141.0,239.0,3.3,12.3,314.0,345.13,282.68
2018,1,24,11,45,100.5,235.0,3.45,12.55,289.0,307.32,251.5
2018,1,24,12,0,60.0,231.0,3.6,12.8,264.0,277.08,226.02
2018,1,24,12,15,49.0,226.0,3.75,12.85,253.0,266.35,217.18
2018,1,24,12,30,38.0,221.0,3.9,12.9,242.0,254.85,207.62
2018,1,24,12,45,43.5,222.0,4.05,12.95,245.5,263.41,214.95
2018,1,24,13,0,49.0,223.0,4.2,13.0,249.0,272.29,222.57
2018,1,24,13,15,31.5,196.5,4.2,12.8,213.0,228.9,186.94
2018,1,24,13,30,14.0,170.0,4.2,12.6,177.0,172.8,140.45
2018,1,24,13,45,10.0,157.0,4.15,12.4,162.0,156.66,127.23
2018,1,24,14,0,6.0,144.0,4.1,12.2,147.0,140.45,113.81
2018,1,24,14,15,3.0,120.0,3.95,12.0,121.5,113.49,91.29
2018,1,24,14,30,0.0,96.0,3.8,11.8,96.0,86.86,68.84
2018,1,24,14,45,20.5,92.5,3.65,11.55,100.0,108.87,88.72
2018,1,24,15,0,41.0,89.0,3.5,11.3,104.0,123.11,101.9
2018,1,24,15,15,76.5,88.0,3.5,11.3,112.5,165.06,138.93
2018,1,24,15,30,112.0,87.0,3.5,11.3,121.0,193.3,163.92
2018,1,24,15,45,163.0,86.0,3.4,10.95,127.5,247.35,210.53
2018,1,24,16,0,214.0,85.0,3.3,10.6,134.0,284.73,241.93
2018,1,24,16,15,183.0,69.0,3.4,10.35,104.5,237.41,200.11
2018,1,24,16,30,152.0,53.0,3.5,10.1,75.0,191.54,158.59
2018,1,24,16,45,109.0,37.0,3.65,9.8,50.0,139.73,109.08
2018,1,24,17,0,66.0,21.0,3.8,9.5,25.0,79.51,19.78
2018,1,24,17,15,33.0,10.5,3.75,9.15,12.5,27.76,0.0
2018,1,24,17,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.2,6.15,8.0,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.3,6.6,16.0,12.73,0.0
2018,1,25,7,45,135.0,29.5,1.35,7.05,44.0,23.16,10.73
2018,1,25,8,0,222.0,45.0,1.4,7.5,72.0,34.9,25.01
2018,1,25,8,15,227.5,59.0,1.6,7.8,96.5,49.24,34.38
2018,1,25,8,30,233.0,73.0,1.8,8.1,121.0,79.3,54.15
2018,1,25,8,45,321.0,83.5,2.05,8.35,165.5,118.06,82.15
2018,1,25,9,0,409.0,94.0,2.3,8.6,210.0,167.44,121.77
2018,1,25,9,15,574.5,84.0,2.4,8.9,273.0,230.67,172.49
2018,1,25,9,30,740.0,74.0,2.5,9.2,336.0,310.08,239.04
2018,1,25,9,45,780.5,73.0,2.6,9.5,374.5,367.75,291.25
2018,1,25,10,0,821.0,72.0,2.7,9.8,413.0,428.27,344.94
2018,1,25,10,15,837.5,74.0,2.8,10.05,443.5,482.97,392.96
2018,1,25,10,30,854.0,76.0,2.9,10.3,474.0,537.42,439.46
2018,1,25,10,45,646.5,122.0,2.95,10.55,432.0,510.44,419.39
2018,1,25,11,0,439.0,168.0,3.0,10.8,390.0,456.87,376.53
2018,1,25,11,15,308.0,178.5,3.05,10.95,336.5,392.52,324.77
2018,1,25,11,30,177.0,189.0,3.1,11.1,283.0,316.43,261.76
2018,1,25,11,45,157.0,180.0,3.15,11.25,264.5,300.34,248.8
2018,1,25,12,0,137.0,171.0,3.2,11.4,246.0,282.14,233.76
2018,1,25,12,15,212.5,162.5,3.25,11.4,279.0,350.77,291.77
2018,1,25,12,30,288.0,154.0,3.3,11.4,312.0,410.16,341.63
2018,1,25,12,45,306.5,167.5,3.4,11.45,334.0,449.47,373.29
2018,1,25,13,0,325.0,181.0,3.5,11.5,356.0,488.79,404.85
2018,1,25,13,15,345.0,179.0,3.5,11.45,360.5,510.67,422.95
2018,1,25,13,30,365.0,177.0,3.5,11.4,365.0,549.64,454.1
2018,1,25,13,45,230.0,165.0,3.55,11.3,282.0,402.73,335.58
2018,1,25,14,0,95.0,153.0,3.6,11.2,199.0,255.3,212.68
2018,1,25,14,15,47.5,96.5,3.45,11.05,119.5,135.55,112.06
2018,1,25,14,30,0.0,40.0,3.3,10.9,40.0,35.28,24.85
2018,1,25,14,45,103.0,78.0,3.15,10.7,117.0,187.73,159.27
2018,1,25,15,0,206.0,116.0,3.0,10.5,194.0,325.43,276.8
2018,1,25,15,15,315.0,107.0,3.0,10.5,211.5,421.35,357.57
2018,1,25,15,30,424.0,98.0,3.0,10.5,229.0,492.44,416.77
2018,1,25,15,45,493.0,81.0,2.45,9.8,212.0,519.14,437.88
2018,1,25,16,0,562.0,64.0,1.9,9.1,195.0,536.39,449.11
2018,1,25,16,15,496.0,56.0,1.75,8.6,154.0,460.81,385.81
2018,1,25,16,30,430.0,48.0,1.6,8.1,113.0,387.73,321.77
2018,1,25,16,45,314.5,38.0,1.5,7.65,76.5,284.3,227.39
2018,1,25,17,0,199.0,28.0,1.4,7.2,40.0,182.99,74.27
2018,1,25,17,15,103.5,15.0,1.4,7.05,21.0,70.95,0.0
2018,1,25,17,30,8.0,2.0,1.4,6.9,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,1.4,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,7,15,78.0,9.0,0.95,5.05,11.5,0.0,0.0
2018,1,26,7,30,156.0,18.0,1.0,5.5,23.0,16.37,0.0
2018,1,26,7,45,300.0,28.0,1.05,5.95,57.5,23.41,11.56
2018,1,26,8,0,444.0,38.0,1.1,6.4,92.0,31.07,21.85
2018,1,26,8,15,529.0,44.0,1.1,6.7,134.5,43.05,26.07
2018,1,26,8,30,614.0,50.0,1.1,7.0,177.0,90.34,49.18
2018,1,26,8,45,667.5,54.5,1.15,7.3,221.0,144.06,88.87
2018,1,26,9,0,721.0,59.0,1.2,7.6,265.0,201.26,137.37
2018,1,26,9,15,757.0,61.5,1.25,8.0,306.0,257.65,188.46
2018,1,26,9,30,793.0,64.0,1.3,8.4,347.0,317.19,242.61
2018,1,26,9,45,818.5,65.5,1.3,8.85,383.5,374.64,294.38
2018,1,26,10,0,844.0,67.0,1.3,9.3,420.0,433.34,345.72
2018,1,26,10,15,860.0,68.5,1.35,9.6,450.5,488.46,393.09
2018,1,26,10,30,876.0,70.0,1.4,9.9,481.0,541.29,437.26
2018,1,26,10,45,887.5,70.5,1.4,10.25,504.5,591.08,477.36
2018,1,26,11,0,899.0,71.0,1.4,10.6,528.0,639.49,515.17
2018,1,26,11,15,905.5,72.0,1.4,10.75,545.0,683.54,549.01
2018,1,26,11,30,912.0,73.0,1.4,10.9,562.0,725.34,579.46
2018,1,26,11,45,899.0,76.5,1.35,11.05,565.0,753.28,598.01
2018,1,26,12,0,886.0,80.0,1.3,11.2,568.0,777.4,613.83
2018,1,26,12,15,900.5,77.5,1.3,11.25,574.5,812.44,638.19
2018,1,26,12,30,915.0,75.0,1.3,11.3,581.0,844.88,660.48
2018,1,26,12,45,911.5,75.0,1.3,11.3,574.5,862.44,672.5
2018,1,26,13,0,908.0,75.0,1.3,11.3,568.0,876.39,682.31
2018,1,26,13,15,861.5,83.5,1.3,11.2,542.0,868.15,677.14
2018,1,26,13,30,815.0,92.0,1.3,11.1,516.0,847.48,663.69
2018,1,26,13,45,782.0,96.0,1.25,10.95,489.5,829.06,651.46
2018,1,26,14,0,749.0,100.0,1.2,10.8,463.0,812.68,640.69
2018,1,26,14,15,746.5,94.0,1.15,10.6,438.5,802.56,634.52
2018,1,26,14,30,744.0,88.0,1.1,10.4,414.0,789.23,626.0
2018,1,26,14,45,690.0,89.0,1.05,10.25,373.0,737.6,589.75
2018,1,26,15,0,636.0,90.0,1.0,10.1,332.0,684.32,552.09
2018,1,26,15,15,485.0,100.5,1.0,10.1,273.5,554.12,455.44
2018,1,26,15,30,334.0,111.0,1.0,10.1,215.0,437.64,363.76
2018,1,26,15,45,274.5,100.0,0.9,9.35,177.5,354.69,298.04
2018,1,26,16,0,215.0,89.0,0.8,8.6,140.0,291.37,245.49
2018,1,26,16,15,183.5,73.0,0.85,8.25,110.0,243.68,204.87
2018,1,26,16,30,152.0,57.0,0.9,7.9,80.0,197.57,164.03
2018,1,26,16,45,117.5,41.0,0.95,7.55,55.0,151.47,120.66
2018,1,26,17,0,83.0,25.0,1.0,7.2,30.0,98.72,46.74
2018,1,26,17,15,52.0,14.0,1.0,7.0,16.0,41.63,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.8,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.0,6.6,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,7,15,55.0,7.5,0.7,4.95,9.5,0.0,0.0
2018,1,27,7,30,110.0,15.0,0.7,5.4,19.0,13.64,0.0
2018,1,27,7,45,152.0,29.5,0.7,5.9,43.5,23.12,11.88
2018,1,27,8,0,194.0,44.0,0.7,6.4,68.0,33.97,24.5
2018,1,27,8,15,266.0,56.5,0.75,6.95,104.0,47.78,32.94
2018,1,27,8,30,338.0,69.0,0.8,7.5,140.0,83.79,54.12
2018,1,27,8,45,533.0,61.5,0.8,8.05,202.0,129.82,82.53
2018,1,27,9,0,728.0,54.0,0.8,8.6,264.0,198.03,133.67
2018,1,27,9,15,752.5,58.0,1.05,9.3,302.5,253.34,183.98
2018,1,27,9,30,777.0,62.0,1.3,10.0,341.0,310.52,236.28
2018,1,27,9,45,810.5,62.0,1.5,10.7,379.0,368.56,288.33
2018,1,27,10,0,844.0,62.0,1.7,11.4,417.0,428.1,340.45
2018,1,27,10,15,858.5,63.5,1.8,11.7,447.0,481.88,387.03
2018,1,27,10,30,873.0,65.0,1.9,12.0,477.0,535.14,431.83
2018,1,27,10,45,883.0,66.0,2.05,12.3,500.5,584.48,472.6
2018,1,27,11,0,893.0,67.0,2.2,12.6,524.0,632.34,511.23
2018,1,27,11,15,899.0,68.0,2.3,12.85,540.5,675.84,545.53
2018,1,27,11,30,905.0,69.0,2.4,13.1,557.0,717.07,576.34
2018,1,27,11,45,907.5,69.5,2.5,13.3,566.0,752.68,602.06
2018,1,27,12,0,910.0,70.0,2.6,13.5,575.0,785.39,625.63
2018,1,27,12,15,910.5,70.0,2.65,13.65,576.5,812.88,645.17
2018,1,27,12,30,911.0,70.0,2.7,13.8,578.0,837.09,662.42
2018,1,27,12,45,823.5,94.0,2.75,13.95,549.0,820.51,650.39
2018,1,27,13,0,736.0,118.0,2.8,14.1,520.0,794.45,631.9
2018,1,27,13,15,651.5,138.0,2.8,14.1,487.5,756.41,604.71
2018,1,27,13,30,567.0,158.0,2.8,14.1,455.0,706.04,568.23
2018,1,27,13,45,643.5,130.5,2.85,14.15,455.0,754.82,605.73
2018,1,27,14,0,720.0,103.0,2.9,14.2,455.0,792.32,634.0
2018,1,27,14,15,784.0,84.0,2.85,14.1,447.5,819.75,654.71
2018,1,27,14,30,848.0,65.0,2.8,14.0,440.0,838.66,669.29
2018,1,27,14,45,828.5,63.5,2.75,13.85,406.5,820.69,657.26
2018,1,27,15,0,809.0,62.0,2.7,13.7,373.0,791.24,636.98
2018,1,27,15,15,781.0,59.5,2.7,13.7,334.0,750.8,608.19
2018,1,27,15,30,753.0,57.0,2.7,13.7,295.0,708.44,577.28
2018,1,27,15,45,677.0,56.0,2.05,12.65,247.5,628.78,515.48
2018,1,27,16,0,601.0,55.0,1.4,11.6,200.0,556.82,457.67
2018,1,27,16,15,523.5,49.5,1.4,10.9,157.0,475.04,393.09
2018,1,27,16,30,446.0,44.0,1.4,10.2,114.0,396.72,327.19
2018,1,27,16,45,334.0,35.0,1.35,9.45,77.5,296.45,238.3
2018,1,27,17,0,222.0,26.0,1.3,8.7,41.0,195.18,110.01
2018,1,27,17,15,122.5,14.5,1.35,8.55,21.5,81.51,0.0
2018,1,27,17,30,23.0,3.0,1.4,8.4,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,8.2,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,28,7,15,98.5,9.0,2.15,5.55,13.0,8.19,0.0
2018,1,28,7,30,197.0,18.0,2.1,5.8,26.0,16.37,0.0
2018,1,28,7,45,342.0,27.5,2.1,6.05,62.5,22.77,12.01
2018,1,28,8,0,487.0,37.0,2.1,6.3,99.0,30.02,21.03
2018,1,28,8,15,566.5,43.0,2.05,6.65,142.5,42.67,25.31
2018,1,28,8,30,646.0,49.0,2.0,7.0,186.0,94.43,51.48
2018,1,28,8,45,696.0,53.0,2.0,7.35,230.0,146.8,90.08
2018,1,28,9,0,746.0,57.0,2.0,7.7,274.0,204.7,139.64
2018,1,28,9,15,783.5,59.0,2.1,8.4,316.5,262.61,192.27
2018,1,28,9,30,821.0,61.0,2.2,9.1,359.0,323.8,248.1
2018,1,28,9,45,848.0,62.0,2.35,9.75,396.5,383.0,301.91
2018,1,28,10,0,875.0,63.0,2.5,10.4,434.0,442.98,355.06
2018,1,28,10,15,890.0,64.5,2.55,11.0,465.0,498.74,403.22
2018,1,28,10,30,905.0,66.0,2.6,11.6,496.0,553.95,449.36
2018,1,28,10,45,915.5,67.0,2.65,12.2,520.5,605.21,490.96
2018,1,28,11,0,926.0,68.0,2.7,12.8,545.0,654.95,530.13
2018,1,28,11,15,932.5,68.5,2.75,13.15,562.0,699.7,564.98
2018,1,28,11,30,939.0,69.0,2.8,13.5,579.0,742.11,595.96
2018,1,28,11,45,942.5,69.5,2.8,13.9,588.5,779.74,622.02
2018,1,28,12,0,946.0,70.0,2.8,14.3,598.0,814.43,645.75
2018,1,28,12,15,947.0,70.0,2.85,14.5,600.0,843.42,666.08
2018,1,28,12,30,948.0,70.0,2.9,14.7,602.0,869.02,684.03
2018,1,28,12,45,946.5,70.0,2.9,14.95,596.0,889.0,697.58
2018,1,28,13,0,945.0,70.0,2.9,15.2,590.0,905.31,708.65
2018,1,28,13,15,941.0,69.0,2.85,15.25,576.0,914.44,714.95
2018,1,28,13,30,937.0,68.0,2.8,15.3,562.0,919.74,718.75
2018,1,28,13,45,929.0,67.0,2.8,15.3,541.0,917.67,718.09
2018,1,28,14,0,921.0,66.0,2.8,15.3,520.0,911.82,714.98
2018,1,28,14,15,907.5,65.0,2.7,15.15,491.0,897.41,705.55
2018,1,28,14,30,894.0,64.0,2.6,15.0,462.0,879.52,693.76
2018,1,28,14,45,874.0,63.0,2.55,14.85,427.5,852.71,675.98
2018,1,28,15,0,854.0,62.0,2.5,14.7,393.0,831.41,662.06
2018,1,28,15,15,827.5,59.0,2.5,14.7,353.0,790.65,633.59
2018,1,28,15,30,801.0,56.0,2.5,14.7,313.0,747.75,602.96
2018,1,28,15,45,698.0,53.0,1.85,13.4,254.0,643.0,523.32
2018,1,28,16,0,595.0,50.0,1.2,12.1,195.0,546.4,447.51
2018,1,28,16,15,521.0,43.0,1.2,11.4,151.5,465.07,383.93
2018,1,28,16,30,447.0,36.0,1.2,10.7,108.0,387.43,319.5
2018,1,28,16,45,353.5,29.5,1.15,10.0,75.0,302.8,243.99
2018,1,28,17,0,260.0,23.0,1.1,9.3,42.0,218.19,134.67
2018,1,28,17,15,142.5,13.0,1.1,9.15,22.0,91.58,0.0
2018,1,28,17,30,25.0,3.0,1.1,9.0,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.85,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,29,7,15,2.0,3.5,2.4,6.9,3.5,3.18,0.0
2018,1,29,7,30,4.0,7.0,2.4,7.2,7.0,6.37,0.0
2018,1,29,7,45,2.0,14.0,2.4,7.45,14.0,12.31,4.06
2018,1,29,8,0,0.0,21.0,2.4,7.7,21.0,18.48,10.74
2018,1,29,8,15,0.0,28.5,2.45,8.1,28.5,25.1,16.09
2018,1,29,8,30,0.0,36.0,2.5,8.5,36.0,31.73,22.05
2018,1,29,8,45,0.0,49.5,2.55,8.95,49.5,43.69,32.56
2018,1,29,9,0,0.0,63.0,2.6,9.4,63.0,55.62,42.91
2018,1,29,9,15,4.0,92.0,2.7,10.0,93.5,82.11,65.5
2018,1,29,9,30,8.0,121.0,2.8,10.6,124.0,109.56,88.63
2018,1,29,9,45,5.0,127.0,2.85,11.2,129.0,114.74,92.75
2018,1,29,10,0,2.0,133.0,2.9,11.8,134.0,119.54,96.45
2018,1,29,10,15,12.0,155.5,2.9,12.35,161.5,145.49,117.82
2018,1,29,10,30,22.0,178.0,2.9,12.9,189.0,172.9,140.22
2018,1,29,10,45,66.5,204.5,2.95,13.45,239.0,232.56,189.28
2018,1,29,11,0,111.0,231.0,3.0,14.0,289.0,291.81,237.33
2018,1,29,11,15,96.5,234.0,2.9,14.3,285.5,291.7,236.55
2018,1,29,11,30,82.0,237.0,2.8,14.6,282.0,290.2,234.74
2018,1,29,11,45,92.5,239.5,2.75,14.9,291.0,305.35,246.83
2018,1,29,12,0,103.0,242.0,2.7,15.2,300.0,321.03,259.27
2018,1,29,12,15,131.0,246.5,2.55,15.0,320.5,366.75,296.06
2018,1,29,12,30,159.0,251.0,2.4,14.8,341.0,401.18,323.69
2018,1,29,12,45,95.0,230.0,2.25,14.6,283.5,314.56,254.18
2018,1,29,13,0,31.0,209.0,2.1,14.4,226.0,239.11,192.43
2018,1,29,13,15,38.0,211.5,2.0,14.15,232.0,250.64,202.49
2018,1,29,13,30,45.0,214.0,1.9,13.9,238.0,262.62,212.64
2018,1,29,13,45,58.5,208.0,1.85,13.7,238.0,270.43,219.81
2018,1,29,14,0,72.0,202.0,1.8,13.5,238.0,278.3,227.09
2018,1,29,14,15,215.5,187.0,1.95,13.5,285.5,423.72,347.71
2018,1,29,14,30,359.0,172.0,2.1,13.5,333.0,532.91,436.6
2018,1,29,14,45,266.5,168.5,2.2,13.5,283.0,447.7,368.47
2018,1,29,15,0,174.0,165.0,2.3,13.5,233.0,347.9,288.16
2018,1,29,15,15,195.0,147.0,2.3,13.5,216.0,342.67,285.64
2018,1,29,15,30,216.0,129.0,2.3,13.5,199.0,351.15,293.26
2018,1,29,15,45,206.5,111.5,1.8,12.7,171.0,318.26,266.43
2018,1,29,16,0,197.0,94.0,1.3,11.9,143.0,284.93,238.61
2018,1,29,16,15,172.5,77.5,1.25,11.25,114.0,242.0,202.22
2018,1,29,16,30,148.0,61.0,1.2,10.6,85.0,200.11,165.53
2018,1,29,16,45,119.5,44.5,1.15,10.0,60.0,156.92,125.97
2018,1,29,17,0,91.0,28.0,1.1,9.4,35.0,110.89,71.01
2018,1,29,17,15,61.0,16.5,1.1,9.15,19.5,49.27,0.0
2018,1,29,17,30,31.0,5.0,1.1,8.9,4.0,0.0,0.0
2018,1,29,17,45,15.5,2.5,1.1,8.65,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,7,15,67.0,8.5,1.15,7.1,11.5,7.73,0.0
2018,1,30,7,30,134.0,17.0,1.3,7.7,23.0,15.46,0.0
2018,1,30,7,45,261.0,27.5,1.45,8.3,56.0,22.43,12.33
2018,1,30,8,0,388.0,38.0,1.6,8.9,89.0,30.48,21.31
2018,1,30,8,15,329.0,57.0,1.6,9.35,112.0,49.24,33.13
2018,1,30,8,30,270.0,76.0,1.6,9.8,135.0,84.23,56.65
2018,1,30,8,45,303.5,90.5,1.6,10.25,170.0,121.5,85.3
2018,1,30,9,0,337.0,105.0,1.6,10.7,205.0,162.88,119.88
2018,1,30,9,15,351.0,119.0,1.65,11.35,236.5,202.71,154.89
2018,1,30,9,30,365.0,133.0,1.7,12.0,268.0,244.01,191.11
2018,1,30,9,45,392.0,143.0,1.7,12.65,301.0,287.82,228.58
2018,1,30,10,0,419.0,153.0,1.7,13.3,334.0,334.09,267.36
2018,1,30,10,15,468.5,154.0,1.7,13.75,369.5,384.77,309.02
2018,1,30,10,30,518.0,155.0,1.7,14.2,405.0,439.31,352.95
2018,1,30,10,45,588.5,143.0,1.7,14.65,440.0,500.88,401.61
2018,1,30,11,0,659.0,131.0,1.7,15.1,475.0,562.99,449.75
2018,1,30,11,15,722.5,117.0,1.7,15.45,505.5,621.55,494.45
2018,1,30,11,30,786.0,103.0,1.7,15.8,536.0,679.87,538.17
2018,1,30,11,45,770.5,111.5,1.65,16.15,541.5,708.03,557.19
2018,1,30,12,0,755.0,120.0,1.6,16.5,547.0,736.34,575.81
2018,1,30,12,15,829.5,100.0,1.6,16.75,570.5,794.35,615.9
2018,1,30,12,30,904.0,80.0,1.6,17.0,594.0,848.13,652.11
2018,1,30,12,45,882.0,84.5,1.6,17.2,581.5,855.52,656.27
2018,1,30,13,0,860.0,89.0,1.6,17.4,569.0,866.85,663.79
2018,1,30,13,15,888.0,80.0,1.6,17.45,565.5,885.47,676.77
2018,1,30,13,30,916.0,71.0,1.6,17.5,562.0,908.81,692.96
2018,1,30,13,45,905.5,70.5,1.65,17.6,540.0,905.15,691.4
2018,1,30,14,0,895.0,70.0,1.7,17.7,518.0,897.79,687.75
2018,1,30,14,15,878.0,68.5,1.7,17.55,488.0,879.74,676.93
2018,1,30,14,30,861.0,67.0,1.7,17.4,458.0,858.33,663.9
2018,1,30,14,45,855.0,64.5,1.65,17.25,428.0,842.03,653.83
2018,1,30,15,0,849.0,62.0,1.6,17.1,398.0,830.97,647.3
2018,1,30,15,15,823.5,59.5,1.6,17.1,358.5,791.72,620.8
2018,1,30,15,30,798.0,57.0,1.6,17.1,319.0,750.29,592.34
2018,1,30,15,45,707.0,59.0,1.25,15.9,267.5,660.93,527.13
2018,1,30,16,0,616.0,61.0,0.9,14.7,216.0,580.14,466.34
2018,1,30,16,15,483.0,56.5,0.9,14.2,163.5,457.89,372.89
2018,1,30,16,30,350.0,52.0,0.9,13.7,111.0,339.75,277.05
2018,1,30,16,45,368.0,40.0,0.9,13.15,85.0,325.98,260.68
2018,1,30,17,0,386.0,28.0,0.9,12.6,59.0,304.37,207.46
2018,1,30,17,15,220.0,17.0,0.9,12.5,32.0,139.48,0.0
2018,1,30,17,30,54.0,6.0,0.9,12.4,5.0,0.0,0.0
2018,1,30,17,45,27.0,3.0,0.9,12.3,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,31,7,15,124.0,9.5,1.35,6.85,15.0,8.64,0.0
2018,1,31,7,30,248.0,19.0,1.5,7.6,30.0,16.06,0.0
2018,1,31,7,45,398.5,27.0,1.7,8.35,69.5,22.08,12.33
2018,1,31,8,0,549.0,35.0,1.9,9.1,109.0,30.64,21.48
2018,1,31,8,15,622.5,40.0,1.8,9.5,154.0,43.89,25.18
2018,1,31,8,30,696.0,45.0,1.7,9.9,199.0,95.1,49.42
2018,1,31,8,45,741.5,48.5,1.6,10.3,244.0,149.67,89.44
2018,1,31,9,0,787.0,52.0,1.5,10.7,289.0,209.16,140.03
2018,1,31,9,15,816.5,54.5,1.6,11.25,330.5,268.11,193.43
2018,1,31,9,30,846.0,57.0,1.7,11.8,372.0,330.07,249.61
2018,1,31,9,45,802.0,71.0,1.8,12.35,393.0,376.85,293.94
2018,1,31,10,0,758.0,85.0,1.9,12.9,414.0,418.12,331.88
2018,1,31,10,15,732.5,97.0,2.0,13.3,433.5,460.25,368.72
2018,1,31,10,30,707.0,109.0,2.1,13.7,453.0,498.87,401.31
2018,1,31,10,45,818.5,88.0,2.2,14.1,505.0,577.54,464.3
2018,1,31,11,0,930.0,67.0,2.3,14.5,557.0,659.96,528.74
2018,1,31,11,15,936.5,67.5,2.3,14.8,574.0,705.15,562.92
2018,1,31,11,30,943.0,68.0,2.3,15.1,591.0,747.97,593.18
2018,1,31,11,45,945.0,68.5,2.35,15.45,600.0,784.89,618.67
2018,1,31,12,0,947.0,69.0,2.4,15.8,609.0,818.74,641.85
2018,1,31,12,15,944.5,70.0,2.45,16.05,610.0,846.36,660.8
2018,1,31,12,30,942.0,71.0,2.5,16.3,611.0,870.43,677.31
2018,1,31,12,45,892.0,83.0,2.55,16.55,590.0,863.88,672.41
2018,1,31,13,0,842.0,95.0,2.6,16.8,569.0,860.16,669.93
2018,1,31,13,15,825.0,96.0,2.6,16.9,551.0,859.74,669.9
2018,1,31,13,30,808.0,97.0,2.6,17.0,533.0,855.54,667.33
2018,1,31,13,45,797.5,93.5,2.6,17.1,510.0,848.14,662.67
2018,1,31,14,0,787.0,90.0,2.6,17.2,487.0,837.26,655.69
2018,1,31,14,15,786.5,83.0,2.45,17.1,461.5,827.61,649.08
2018,1,31,14,30,786.0,76.0,2.3,17.0,436.0,814.46,640.01
2018,1,31,14,45,794.5,68.5,2.15,16.9,409.0,805.06,633.65
2018,1,31,15,0,803.0,61.0,2.0,16.8,382.0,791.96,624.53
2018,1,31,15,15,768.5,61.5,2.0,16.8,344.0,750.03,595.46
2018,1,31,15,30,734.0,62.0,2.0,16.8,306.0,706.29,564.61
2018,1,31,15,45,641.0,64.5,1.55,15.45,256.5,623.03,502.82
2018,1,31,16,0,548.0,67.0,1.1,14.1,207.0,537.23,437.14
2018,1,31,16,15,465.5,59.5,1.15,13.55,162.5,449.8,369.36
2018,1,31,16,30,383.0,52.0,1.2,13.0,118.0,366.2,300.48
2018,1,31,16,45,311.5,41.0,1.25,12.4,84.0,291.02,235.05
2018,1,31,17,0,240.0,30.0,1.3,11.8,50.0,219.68,156.08
2018,1,31,17,15,145.0,17.5,1.3,11.65,27.5,97.95,0.0
2018,1,31,17,30,50.0,5.0,1.3,11.5,5.0,4.55,0.0
2018,1,31,17,45,25.0,2.5,1.35,11.3,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,1,7,15,55.0,9.5,1.2,8.0,12.0,8.64,0.0
2018,2,1,7,30,110.0,19.0,1.4,8.7,24.0,15.02,0.0
2018,2,1,7,45,164.5,33.5,1.6,9.45,51.0,26.13,15.84
2018,2,1,8,0,219.0,48.0,1.8,10.2,78.0,36.9,26.93
2018,2,1,8,15,285.0,60.5,1.8,10.7,115.0,51.34,35.11
2018,2,1,8,30,351.0,73.0,1.8,11.2,152.0,88.31,56.67
2018,2,1,8,45,385.0,85.5,1.75,11.7,188.5,128.87,87.44
2018,2,1,9,0,419.0,98.0,1.7,12.2,225.0,173.49,124.78
2018,2,1,9,15,438.0,109.5,1.75,12.85,259.0,217.18,163.19
2018,2,1,9,30,457.0,121.0,1.8,13.5,293.0,262.76,203.23
2018,2,1,9,45,479.0,130.5,1.8,14.15,326.0,309.31,243.36
2018,2,1,10,0,501.0,140.0,1.8,14.8,359.0,357.62,283.99
2018,2,1,10,15,597.5,127.0,1.9,15.25,406.5,425.56,339.35
2018,2,1,10,30,694.0,114.0,2.0,15.7,454.0,497.8,397.31
