Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.4,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.25,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,22,6,45,68.5,7.5,2.85,3.4,9.5,0.0,0.0
2018,2,22,7,0,137.0,15.0,3.0,3.8,19.0,13.64,0.0
2018,2,22,7,15,302.5,26.0,3.2,4.3,57.5,21.53,10.04
2018,2,22,7,30,468.0,37.0,3.4,4.8,96.0,30.06,21.13
2018,2,22,7,45,558.5,43.5,3.6,5.3,144.0,34.25,25.58
2018,2,22,8,0,649.0,50.0,3.8,5.8,192.0,42.04,32.99
2018,2,22,8,15,703.0,54.0,3.85,6.35,242.0,73.84,40.79
2018,2,22,8,30,757.0,58.0,3.9,6.9,292.0,130.46,74.99
2018,2,22,8,45,793.0,61.5,3.95,7.4,340.5,190.02,123.46
2018,2,22,9,0,829.0,65.0,4.0,7.9,389.0,253.41,180.36
2018,2,22,9,15,853.5,67.5,4.0,8.3,433.5,316.01,238.67
2018,2,22,9,30,878.0,70.0,4.0,8.7,478.0,381.62,299.07
2018,2,22,9,45,895.0,72.0,4.0,9.1,517.0,443.23,355.0
2018,2,22,10,0,912.0,74.0,4.0,9.5,556.0,505.03,409.36
2018,2,22,10,15,922.0,76.0,4.1,9.75,588.0,563.07,459.58
2018,2,22,10,30,932.0,78.0,4.2,10.0,620.0,619.97,507.44
2018,2,22,10,45,844.0,108.0,4.3,10.2,614.5,645.9,529.01
2018,2,22,11,0,756.0,138.0,4.4,10.4,609.0,660.99,541.11
2018,2,22,11,15,840.5,115.0,4.55,10.45,652.5,731.77,598.6
2018,2,22,11,30,925.0,92.0,4.7,10.5,696.0,802.07,652.18
2018,2,22,11,45,679.5,131.5,4.9,10.5,578.5,695.3,570.84
2018,2,22,12,0,434.0,171.0,5.1,10.5,461.0,554.88,459.05
2018,2,22,12,15,219.0,141.5,5.25,10.4,288.0,355.06,296.15
2018,2,22,12,30,4.0,112.0,5.4,10.3,115.0,103.45,81.93
2018,2,22,12,45,57.0,190.0,5.55,10.2,228.0,235.85,194.46
2018,2,22,13,0,110.0,268.0,5.7,10.1,341.0,387.07,319.32
2018,2,22,13,15,193.0,263.0,5.75,9.95,387.5,463.29,383.78
2018,2,22,13,30,276.0,258.0,5.8,9.8,434.0,558.26,462.4
2018,2,22,13,45,162.0,212.5,5.85,9.65,315.0,384.43,320.79
2018,2,22,14,0,48.0,167.0,5.9,9.5,196.0,211.23,175.02
2018,2,22,14,15,186.5,191.5,5.9,9.35,296.0,405.3,340.99
2018,2,22,14,30,325.0,216.0,5.9,9.2,396.0,566.71,475.64
2018,2,22,14,45,337.0,201.0,5.9,9.0,377.0,558.91,470.74
2018,2,22,15,0,349.0,186.0,5.9,8.8,358.0,549.15,464.81
2018,2,22,15,15,307.0,172.5,5.9,8.8,314.5,491.09,417.71
2018,2,22,15,30,265.0,159.0,5.9,8.8,271.0,433.49,370.39
2018,2,22,15,45,334.5,132.5,5.7,8.4,258.0,453.46,390.31
2018,2,22,16,0,404.0,106.0,5.5,8.0,245.0,485.71,419.32
2018,2,22,16,15,465.5,86.5,5.2,7.6,224.0,495.9,429.04
2018,2,22,16,30,527.0,67.0,4.9,7.2,203.0,506.38,437.34
2018,2,22,16,45,492.5,58.0,4.65,6.85,164.0,449.57,386.97
2018,2,22,17,0,458.0,49.0,4.4,6.5,125.0,393.98,335.34
2018,2,22,17,15,324.5,39.0,4.3,6.2,83.5,278.85,230.09
2018,2,22,17,30,191.0,29.0,4.2,5.9,42.0,171.43,98.57
2018,2,22,17,45,102.0,15.5,4.05,5.65,22.0,65.83,0.0
2018,2,22,18,0,13.0,2.0,3.9,5.4,2.0,0.0,0.0
2018,2,22,18,15,6.5,1.0,3.75,5.2,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.45,4.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.65,0.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.6,0.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-1.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.55,-1.3,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,23,6,45,102.5,8.5,1.8,0.15,12.0,0.0,0.0
2018,2,23,7,0,205.0,17.0,1.9,0.9,24.0,15.46,0.0
2018,2,23,7,15,375.0,26.0,2.3,1.65,65.0,21.45,11.04
2018,2,23,7,30,545.0,35.0,2.7,2.4,106.0,30.86,22.19
2018,2,23,7,45,627.0,41.0,3.1,3.15,156.0,35.1,26.64
2018,2,23,8,0,709.0,47.0,3.5,3.9,206.0,39.39,30.83
2018,2,23,8,15,757.5,51.5,3.85,4.4,257.0,75.29,40.28
2018,2,23,8,30,806.0,56.0,4.2,4.9,308.0,135.37,77.5
2018,2,23,8,45,838.5,59.0,4.5,5.45,357.5,197.05,128.53
2018,2,23,9,0,871.0,62.0,4.8,6.0,407.0,264.48,189.92
2018,2,23,9,15,892.5,65.0,4.8,6.4,452.0,328.77,250.68
2018,2,23,9,30,914.0,68.0,4.8,6.8,497.0,394.34,312.08
2018,2,23,9,45,928.5,71.0,4.75,7.2,537.0,458.0,370.53
2018,2,23,10,0,943.0,74.0,4.7,7.6,577.0,521.54,427.02
2018,2,23,10,15,952.5,75.5,4.7,7.9,609.0,580.54,478.35
2018,2,23,10,30,962.0,77.0,4.7,8.2,641.0,638.27,527.01
2018,2,23,10,45,967.5,78.0,4.7,8.5,665.5,691.43,570.63
2018,2,23,11,0,973.0,79.0,4.7,8.8,690.0,742.39,611.33
2018,2,23,11,15,978.0,80.0,4.65,9.05,708.5,790.58,647.0
2018,2,23,11,30,983.0,81.0,4.6,9.3,727.0,836.07,679.55
2018,2,23,11,45,986.0,81.5,4.6,9.5,737.5,876.54,708.48
2018,2,23,12,0,989.0,82.0,4.6,9.7,748.0,913.75,734.86
2018,2,23,12,15,987.5,82.5,4.6,9.85,749.0,943.71,755.98
2018,2,23,12,30,986.0,83.0,4.6,10.0,750.0,969.87,774.38
2018,2,23,12,45,982.0,84.0,4.55,10.15,743.0,990.45,788.37
2018,2,23,13,0,978.0,85.0,4.5,10.3,736.0,1007.0,799.56
2018,2,23,13,15,974.0,84.5,4.4,10.35,721.5,1017.69,806.51
2018,2,23,13,30,970.0,84.0,4.3,10.4,707.0,1024.26,810.68
2018,2,23,13,45,963.0,83.0,4.2,10.45,684.0,1023.27,809.64
2018,2,23,14,0,956.0,82.0,4.1,10.5,661.0,1018.18,806.32
2018,2,23,14,15,945.0,81.0,3.95,10.4,630.5,1005.29,797.75
2018,2,23,14,30,934.0,80.0,3.8,10.3,600.0,988.55,786.62
2018,2,23,14,45,919.0,77.5,3.7,10.2,562.5,962.49,769.25
2018,2,23,15,0,904.0,75.0,3.6,10.1,525.0,933.04,749.48
2018,2,23,15,15,883.5,73.0,3.6,10.1,482.5,905.12,731.13
2018,2,23,15,30,863.0,71.0,3.6,10.1,440.0,865.25,703.71
2018,2,23,15,45,834.0,68.0,3.05,9.6,392.5,814.48,665.71
2018,2,23,16,0,805.0,65.0,2.5,9.1,345.0,762.09,625.62
2018,2,23,16,15,763.0,60.0,2.2,8.1,294.5,695.85,576.45
2018,2,23,16,30,721.0,55.0,1.9,7.1,244.0,629.79,525.5
2018,2,23,16,45,654.5,49.5,1.6,6.1,194.0,546.57,458.5
2018,2,23,17,0,588.0,44.0,1.3,5.1,144.0,473.91,395.62
2018,2,23,17,15,470.0,36.0,1.35,4.65,99.0,364.97,298.93
2018,2,23,17,30,352.0,28.0,1.4,4.2,54.0,258.77,163.66
2018,2,23,17,45,189.0,16.0,1.45,3.75,28.5,110.6,0.0
2018,2,23,18,0,26.0,4.0,1.5,3.3,3.0,0.0,0.0
2018,2,23,18,15,13.0,2.0,1.5,3.15,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.45,0.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-0.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,0.45,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,24,6,45,80.0,9.5,1.85,2.1,12.5,0.0,0.0
2018,2,24,7,0,160.0,19.0,1.9,2.9,25.0,17.28,0.0
2018,2,24,7,15,303.5,30.0,2.2,3.7,63.0,24.96,14.39
2018,2,24,7,30,447.0,41.0,2.5,4.5,101.0,33.29,24.26
2018,2,24,7,45,519.0,49.0,2.75,5.35,146.5,38.56,29.59
2018,2,24,8,0,591.0,57.0,3.0,6.2,192.0,43.74,34.55
2018,2,24,8,15,492.0,80.5,3.05,6.75,210.5,85.64,55.72
2018,2,24,8,30,393.0,104.0,3.1,7.3,229.0,127.08,87.71
2018,2,24,8,45,415.0,119.0,3.2,7.85,269.0,172.22,124.86
2018,2,24,9,0,437.0,134.0,3.3,8.4,309.0,220.11,166.72
2018,2,24,9,15,466.5,144.0,3.4,8.85,349.0,268.51,209.59
2018,2,24,9,30,496.0,154.0,3.5,9.3,389.0,320.01,254.96
2018,2,24,9,45,656.0,127.0,3.55,9.75,464.0,398.06,320.01
2018,2,24,10,0,816.0,100.0,3.6,10.2,539.0,489.3,395.76
2018,2,24,10,15,808.5,107.5,3.7,10.5,564.0,539.62,438.76
2018,2,24,10,30,801.0,115.0,3.8,10.8,589.0,587.36,478.5
2018,2,24,10,45,787.5,125.0,3.9,11.15,607.0,631.08,513.75
2018,2,24,11,0,774.0,135.0,4.0,11.5,625.0,673.27,546.78
2018,2,24,11,15,761.5,143.0,4.1,11.55,636.0,709.82,575.42
2018,2,24,11,30,749.0,151.0,4.2,11.6,647.0,743.05,601.27
2018,2,24,11,45,666.0,183.5,4.3,11.7,629.0,742.11,599.53
2018,2,24,12,0,583.0,216.0,4.4,11.8,611.0,727.82,587.75
2018,2,24,12,15,569.5,221.5,4.45,11.8,608.0,743.52,599.99
2018,2,24,12,30,556.0,227.0,4.5,11.8,605.0,756.3,609.82
2018,2,24,12,45,523.0,237.5,4.55,11.8,590.5,753.95,607.84
2018,2,24,13,0,490.0,248.0,4.6,11.8,576.0,748.14,603.35
2018,2,24,13,15,395.0,256.5,4.65,11.8,517.5,662.28,537.36
2018,2,24,13,30,300.0,265.0,4.7,11.8,459.0,589.59,480.13
2018,2,24,13,45,315.5,256.0,4.7,11.75,454.0,599.06,489.08
2018,2,24,14,0,331.0,247.0,4.7,11.7,449.0,607.06,496.62
2018,2,24,14,15,347.0,234.5,4.7,11.65,437.5,609.69,500.2
2018,2,24,14,30,363.0,222.0,4.7,11.6,426.0,610.44,502.43
2018,2,24,14,45,397.5,200.0,4.65,11.5,410.5,632.98,521.91
2018,2,24,15,0,432.0,178.0,4.6,11.4,395.0,634.68,525.53
2018,2,24,15,15,483.0,152.5,4.6,11.4,376.0,643.2,535.02
2018,2,24,15,30,534.0,127.0,4.6,11.4,357.0,646.54,539.75
2018,2,24,15,45,568.5,107.5,4.35,10.95,328.5,645.68,540.23
2018,2,24,16,0,603.0,88.0,4.1,10.5,300.0,633.29,531.33
2018,2,24,16,15,604.0,73.5,3.75,9.9,260.0,595.65,502.14
2018,2,24,16,30,605.0,59.0,3.4,9.3,220.0,555.32,469.74
2018,2,24,16,45,540.5,53.0,3.0,8.65,174.5,478.2,405.52
2018,2,24,17,0,476.0,47.0,2.6,8.0,129.0,404.72,340.61
2018,2,24,17,15,366.5,39.0,2.6,7.55,90.0,305.52,251.43
2018,2,24,17,30,257.0,31.0,2.6,7.1,51.0,209.25,139.57
2018,2,24,17,45,136.0,17.0,2.55,6.6,27.0,84.69,0.0
2018,2,24,18,0,15.0,3.0,2.5,6.1,3.0,0.0,0.0
2018,2,24,18,15,7.5,1.5,2.45,5.9,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,1.05,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,25,6,45,62.0,9.5,1.3,1.8,12.0,8.64,0.0
2018,2,25,7,0,124.0,19.0,1.3,2.5,24.0,17.28,0.0
2018,2,25,7,15,302.5,30.0,1.35,3.25,66.0,24.74,14.85
2018,2,25,7,30,481.0,41.0,1.4,4.0,108.0,33.16,24.32
2018,2,25,7,45,563.0,48.0,1.45,4.7,156.5,37.64,28.91
2018,2,25,8,0,645.0,55.0,1.5,5.4,205.0,42.11,33.23
2018,2,25,8,15,701.5,59.0,1.6,6.25,256.5,82.01,46.17
2018,2,25,8,30,758.0,63.0,1.7,7.1,308.0,139.29,81.83
2018,2,25,8,45,793.0,67.0,1.8,7.95,357.0,199.58,131.0
2018,2,25,9,0,828.0,71.0,1.9,8.8,406.0,263.62,187.73
2018,2,25,9,15,853.0,73.0,1.95,9.45,451.0,326.22,244.8
2018,2,25,9,30,878.0,75.0,2.0,10.1,496.0,390.62,302.63
2018,2,25,9,45,896.0,76.5,2.1,10.75,535.0,453.72,358.07
2018,2,25,10,0,914.0,78.0,2.2,11.4,574.0,515.83,410.94
2018,2,25,10,15,925.0,79.0,2.15,11.8,606.0,573.73,458.61
2018,2,25,10,30,936.0,80.0,2.1,12.2,638.0,630.53,503.66
2018,2,25,10,45,944.5,81.0,2.05,12.55,664.0,684.42,545.0
2018,2,25,11,0,953.0,82.0,2.0,12.9,690.0,736.44,583.58
2018,2,25,11,15,958.5,82.5,2.0,13.15,708.0,783.67,616.49
2018,2,25,11,30,964.0,83.0,2.0,13.4,726.0,828.3,646.63
2018,2,25,11,45,967.5,83.0,2.05,13.65,736.0,867.96,673.47
2018,2,25,12,0,971.0,83.0,2.1,13.9,746.0,904.44,697.99
2018,2,25,12,15,970.5,83.5,2.2,14.05,747.5,934.72,718.98
2018,2,25,12,30,970.0,84.0,2.3,14.2,749.0,961.3,737.54
2018,2,25,12,45,966.5,84.5,2.45,14.35,742.0,981.36,752.3
2018,2,25,13,0,963.0,85.0,2.6,14.5,735.0,997.44,764.53
2018,2,25,13,15,959.0,84.5,2.7,14.5,720.5,1007.85,773.0
2018,2,25,13,30,955.0,84.0,2.8,14.5,706.0,1014.19,778.92
2018,2,25,13,45,949.5,82.5,2.95,14.5,683.5,1013.82,780.94
2018,2,25,14,0,944.0,81.0,3.1,14.5,661.0,1009.4,780.34
2018,2,25,14,15,934.0,79.5,3.2,14.35,631.0,996.71,774.14
2018,2,25,14,30,924.0,78.0,3.3,14.2,601.0,980.18,765.41
2018,2,25,14,45,910.0,76.0,3.4,14.0,564.0,955.6,751.15
2018,2,25,15,0,896.0,74.0,3.5,13.8,527.0,927.65,734.41
2018,2,25,15,15,876.0,71.5,3.5,13.8,484.5,890.51,709.66
2018,2,25,15,30,856.0,69.0,3.5,13.8,442.0,859.41,689.08
2018,2,25,15,45,826.0,66.5,3.5,12.95,395.0,808.44,655.43
2018,2,25,16,0,796.0,64.0,3.5,12.1,348.0,755.98,619.67
2018,2,25,16,15,749.5,60.5,3.3,11.2,297.5,688.2,569.93
2018,2,25,16,30,703.0,57.0,3.1,10.3,247.0,620.88,518.59
2018,2,25,16,45,614.0,51.5,2.9,9.4,193.0,528.39,444.63
2018,2,25,17,0,525.0,46.0,2.7,8.5,139.0,436.24,366.27
2018,2,25,17,15,303.0,29.5,2.85,8.1,79.5,255.0,210.51
2018,2,25,17,30,81.0,13.0,3.0,7.7,20.0,79.88,52.88
2018,2,25,17,45,40.5,7.0,3.1,7.25,10.5,27.02,0.0
2018,2,25,18,0,0.0,1.0,3.2,6.8,1.0,0.0,0.0
2018,2,25,18,15,0.0,0.5,3.25,6.7,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.3,6.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.15,6.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.85,7.35,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.95,7.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.95,7.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.55,7.55,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,3.5,7.6,3.0,2.63,0.0
2018,2,26,7,15,0.0,4.5,3.55,7.65,4.5,3.94,0.0
2018,2,26,7,30,0.0,6.0,3.6,7.7,6.0,5.26,0.0
2018,2,26,7,45,0.0,8.0,3.7,7.75,8.0,7.02,0.73
2018,2,26,8,0,0.0,10.0,3.8,7.8,10.0,8.78,2.4
2018,2,26,8,15,0.0,20.5,3.85,7.9,20.5,18.03,10.22
2018,2,26,8,30,0.0,31.0,3.9,8.0,31.0,27.3,18.36
2018,2,26,8,45,0.0,44.5,4.0,8.15,44.5,39.25,28.76
2018,2,26,9,0,0.0,58.0,4.1,8.3,58.0,51.23,39.08
2018,2,26,9,15,45.0,108.0,4.15,8.55,130.0,109.08,87.53
2018,2,26,9,30,90.0,158.0,4.2,8.8,202.0,174.3,142.14
2018,2,26,9,45,132.0,186.5,4.2,9.05,256.0,224.78,184.25
2018,2,26,10,0,174.0,215.0,4.2,9.3,310.0,280.65,230.69
2018,2,26,10,15,232.5,234.5,4.2,9.5,369.5,347.23,285.61
2018,2,26,10,30,291.0,254.0,4.2,9.7,429.0,416.05,341.76
2018,2,26,10,45,368.5,246.5,4.15,9.85,477.5,476.51,391.15
2018,2,26,11,0,446.0,239.0,4.1,10.0,526.0,551.89,451.54
2018,2,26,11,15,530.5,221.0,4.0,10.15,571.0,619.68,505.35
2018,2,26,11,30,615.0,203.0,3.9,10.3,616.0,696.34,565.03
2018,2,26,11,45,632.0,198.0,3.85,10.5,627.5,732.3,592.02
2018,2,26,12,0,649.0,193.0,3.8,10.7,639.0,766.88,617.87
2018,2,26,12,15,613.0,206.5,3.75,10.75,628.5,772.85,621.32
2018,2,26,12,30,577.0,220.0,3.7,10.8,618.0,769.64,618.21
2018,2,26,12,45,558.0,225.0,3.65,10.9,607.0,774.31,621.26
2018,2,26,13,0,539.0,230.0,3.6,11.0,596.0,775.91,621.99
2018,2,26,13,15,622.0,196.0,3.5,10.95,610.0,833.87,667.02
2018,2,26,13,30,705.0,162.0,3.4,10.9,624.0,884.82,703.85
2018,2,26,13,45,775.0,136.0,3.35,10.85,628.5,927.99,735.14
2018,2,26,14,0,845.0,110.0,3.3,10.8,633.0,961.6,759.57
2018,2,26,14,15,775.5,125.5,3.25,10.65,588.0,918.81,729.93
2018,2,26,14,30,706.0,141.0,3.2,10.5,543.0,867.82,694.77
2018,2,26,14,45,501.5,165.0,3.2,10.35,441.5,689.99,563.8
2018,2,26,15,0,297.0,189.0,3.2,10.2,340.0,506.18,419.36
2018,2,26,15,15,229.5,155.5,3.2,10.2,266.5,400.33,335.63
2018,2,26,15,30,162.0,122.0,3.2,10.2,193.0,295.62,249.77
2018,2,26,15,45,213.5,119.5,3.2,9.65,202.5,334.28,284.57
2018,2,26,16,0,265.0,117.0,3.2,9.1,212.0,369.63,315.81
2018,2,26,16,15,168.0,85.5,3.1,8.6,142.5,245.09,210.25
2018,2,26,16,30,71.0,54.0,3.0,8.1,73.0,114.38,96.36
2018,2,26,16,45,76.5,56.0,2.85,7.6,73.0,120.53,101.53
2018,2,26,17,0,82.0,58.0,2.7,7.1,73.0,129.14,107.8
2018,2,26,17,15,61.0,44.5,2.6,6.75,53.5,99.27,79.74
2018,2,26,17,30,40.0,31.0,2.5,6.4,34.0,71.57,48.5
2018,2,26,17,45,29.0,17.5,2.45,6.05,19.0,30.73,0.0
2018,2,26,18,0,18.0,4.0,2.4,5.7,4.0,0.0,0.0
2018,2,26,18,15,9.0,2.0,2.3,5.45,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.25,3.95,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,3.85,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.8,3.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.65,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,2.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.7,2.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.65,2.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,2.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,2.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,1.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,1.15,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,0.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,0.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,0.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,1.4,0.0,0.0,0.0
2018,2,27,6,45,129.5,10.5,3.55,1.9,17.0,9.55,0.0
2018,2,27,7,0,259.0,21.0,3.8,2.4,34.0,17.79,0.0
2018,2,27,7,15,419.5,29.0,4.0,2.95,78.5,23.63,14.65
2018,2,27,7,30,580.0,37.0,4.2,3.5,123.0,32.18,23.58
2018,2,27,7,45,653.5,42.5,4.45,4.05,174.0,35.97,27.47
2018,2,27,8,0,727.0,48.0,4.7,4.6,225.0,39.79,31.18
2018,2,27,8,15,772.5,52.5,4.7,5.2,277.0,82.72,43.6
2018,2,27,8,30,818.0,57.0,4.7,5.8,329.0,143.97,83.53
2018,2,27,8,45,850.5,60.5,4.75,6.4,379.5,207.3,136.72
2018,2,27,9,0,883.0,64.0,4.8,7.0,430.0,276.53,199.72
2018,2,27,9,15,904.5,66.0,4.7,7.45,475.5,340.97,260.3
2018,2,27,9,30,926.0,68.0,4.6,7.9,521.0,406.63,321.18
2018,2,27,9,45,940.0,70.5,4.5,8.4,561.0,470.52,379.02
2018,2,27,10,0,954.0,73.0,4.4,8.9,601.0,534.19,434.64
2018,2,27,10,15,964.0,75.0,4.4,9.3,634.5,594.71,486.23
2018,2,27,10,30,974.0,77.0,4.4,9.7,668.0,653.98,535.11
2018,2,27,10,45,981.0,78.5,4.35,10.05,694.0,709.31,579.28
2018,2,27,11,0,988.0,80.0,4.3,10.4,720.0,762.54,620.49
2018,2,27,11,15,992.5,81.0,4.3,10.65,738.5,811.1,655.42
2018,2,27,11,30,997.0,82.0,4.3,10.9,757.0,856.86,687.81
2018,2,27,11,45,999.0,83.0,4.3,11.15,767.0,897.61,716.24
2018,2,27,12,0,1001.0,84.0,4.3,11.4,777.0,935.0,742.06
2018,2,27,12,15,1000.5,84.5,4.25,11.6,778.5,966.14,762.97
2018,2,27,12,30,1000.0,85.0,4.2,11.8,780.0,993.46,781.11
2018,2,27,12,45,995.0,86.0,4.1,11.95,772.0,1013.33,794.15
2018,2,27,13,0,990.0,87.0,4.0,12.1,764.0,1029.05,804.29
2018,2,27,13,15,983.0,86.0,3.9,12.15,746.5,1036.35,808.97
2018,2,27,13,30,976.0,85.0,3.8,12.2,729.0,1039.38,810.89
2018,2,27,13,45,968.5,84.0,3.65,12.25,705.5,1037.73,809.34
2018,2,27,14,0,961.0,83.0,3.5,12.3,682.0,1031.93,805.09
2018,2,27,14,15,951.5,81.5,3.35,12.3,651.5,1019.55,796.58
2018,2,27,14,30,942.0,80.0,3.2,12.3,621.0,1003.25,785.51
2018,2,27,14,45,928.5,78.0,3.05,12.25,583.5,978.79,769.0
2018,2,27,15,0,915.0,76.0,2.9,12.2,546.0,950.86,750.12
2018,2,27,15,15,895.5,73.5,2.9,12.2,503.0,913.63,725.69
2018,2,27,15,30,876.0,71.0,2.9,12.2,460.0,882.35,705.35
2018,2,27,15,45,846.5,68.0,2.35,11.7,411.0,830.37,666.5
2018,2,27,16,0,817.0,65.0,1.8,11.2,362.0,776.8,625.58
2018,2,27,16,15,774.5,60.5,1.65,10.2,310.5,709.91,578.28
2018,2,27,16,30,732.0,56.0,1.5,9.2,259.0,643.24,529.25
2018,2,27,16,45,611.0,51.5,1.35,8.25,198.0,527.48,439.38
2018,2,27,17,0,490.0,47.0,1.2,7.3,137.0,415.36,347.0
2018,2,27,17,15,435.5,39.0,1.25,6.75,100.5,349.05,287.53
2018,2,27,17,30,381.0,31.0,1.3,6.2,64.0,286.53,212.42
2018,2,27,17,45,217.5,19.0,1.4,5.7,35.0,128.58,0.0
2018,2,27,18,0,54.0,7.0,1.5,5.2,6.0,0.0,0.0
2018,2,27,18,15,27.0,3.5,1.5,5.05,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,28,6,45,79.5,10.0,2.2,4.25,14.5,9.1,0.0
2018,2,28,7,0,159.0,20.0,2.4,5.0,29.0,15.8,0.0
2018,2,28,7,15,129.0,31.5,2.55,5.6,43.5,24.34,15.35
2018,2,28,7,30,99.0,43.0,2.7,6.2,58.0,34.31,25.31
2018,2,28,7,45,113.5,68.0,2.9,6.8,91.5,54.7,44.23
2018,2,28,8,0,128.0,93.0,3.1,7.4,125.0,72.72,60.82
2018,2,28,8,15,85.5,104.0,3.15,7.85,127.5,88.18,68.75
2018,2,28,8,30,43.0,115.0,3.2,8.3,130.0,101.81,81.08
2018,2,28,8,45,50.0,142.0,3.25,8.75,161.5,129.31,104.06
2018,2,28,9,0,57.0,169.0,3.3,9.2,193.0,158.43,128.38
2018,2,28,9,15,71.0,189.5,3.35,9.6,222.5,185.9,151.05
2018,2,28,9,30,85.0,210.0,3.4,10.0,252.0,215.4,175.37
2018,2,28,9,45,62.5,210.5,3.4,10.4,242.5,213.85,174.26
2018,2,28,10,0,40.0,211.0,3.4,10.8,233.0,209.15,170.21
2018,2,28,10,15,64.0,237.0,3.45,11.0,275.0,249.9,203.54
2018,2,28,10,30,88.0,263.0,3.5,11.2,317.0,293.8,239.11
2018,2,28,10,45,209.5,269.5,3.5,11.4,404.5,391.33,318.77
2018,2,28,11,0,331.0,276.0,3.5,11.6,492.0,502.37,407.41
2018,2,28,11,15,423.5,258.5,3.5,11.6,542.5,580.71,469.37
2018,2,28,11,30,516.0,241.0,3.5,11.6,593.0,656.72,528.98
2018,2,28,11,45,501.0,249.5,3.55,11.6,595.0,677.12,544.08
2018,2,28,12,0,486.0,258.0,3.6,11.6,597.0,694.75,557.29
2018,2,28,12,15,368.0,293.5,3.6,11.5,550.5,635.31,510.21
2018,2,28,12,30,250.0,329.0,3.6,11.4,504.0,567.34,456.12
2018,2,28,12,45,179.0,326.0,3.55,11.3,450.5,508.53,409.7
2018,2,28,13,0,108.0,323.0,3.5,11.2,397.0,429.71,346.96
2018,2,28,13,15,75.0,299.0,3.5,11.1,350.0,375.92,304.43
2018,2,28,13,30,42.0,275.0,3.5,11.0,303.0,320.73,259.99
2018,2,28,13,45,36.0,260.0,3.45,10.85,283.5,300.79,244.43
2018,2,28,14,0,30.0,245.0,3.4,10.7,264.0,280.51,228.4
2018,2,28,14,15,48.0,245.0,3.35,10.55,273.5,300.59,245.96
2018,2,28,14,30,66.0,245.0,3.3,10.4,283.0,320.83,263.55
2018,2,28,14,45,95.5,232.5,3.25,10.25,284.0,336.43,278.01
2018,2,28,15,0,125.0,220.0,3.2,10.1,285.0,368.35,305.51
2018,2,28,15,15,116.0,199.5,3.2,10.1,256.0,335.95,279.73
2018,2,28,15,30,107.0,179.0,3.2,10.1,227.0,303.23,253.63
2018,2,28,15,45,111.0,153.0,2.9,9.8,198.0,274.15,230.73
2018,2,28,16,0,115.0,127.0,2.6,9.5,169.0,243.99,206.53
2018,2,28,16,15,179.5,115.5,2.4,9.25,171.0,294.95,251.08
2018,2,28,16,30,244.0,104.0,2.2,9.0,173.0,325.16,277.12
2018,2,28,16,45,209.5,86.0,2.0,8.75,137.0,270.34,229.69
2018,2,28,17,0,175.0,68.0,1.8,8.5,101.0,217.74,183.23
2018,2,28,17,15,120.5,50.5,1.8,8.4,70.0,156.24,127.88
2018,2,28,17,30,66.0,33.0,1.8,8.3,39.0,88.74,64.18
2018,2,28,17,45,40.5,18.5,1.8,8.15,21.5,37.58,0.0
2018,2,28,18,0,15.0,4.0,1.8,8.0,4.0,3.64,0.0
2018,2,28,18,15,7.5,2.0,1.85,8.0,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.25,8.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,8.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.85,8.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.0,8.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.0,9.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.15,9.45,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.25,9.6,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,3,1,6,45,4.5,2.5,5.35,9.75,3.0,2.27,0.0
2018,3,1,7,0,9.0,5.0,5.4,9.8,6.0,4.59,0.0
2018,3,1,7,15,7.0,11.5,5.4,9.9,12.5,10.31,3.18
2018,3,1,7,30,5.0,18.0,5.4,10.0,19.0,16.15,8.76
2018,3,1,7,45,2.5,21.0,5.45,10.15,21.5,18.47,11.05
2018,3,1,8,0,0.0,24.0,5.5,10.3,24.0,21.11,13.54
2018,3,1,8,15,0.0,24.0,5.35,10.4,24.0,21.12,12.76
2018,3,1,8,30,0.0,24.0,5.2,10.5,24.0,21.12,12.75
2018,3,1,8,45,0.0,37.5,5.0,10.55,37.5,33.06,23.07
2018,3,1,9,0,0.0,51.0,4.8,10.6,51.0,45.02,33.33
2018,3,1,9,15,9.0,96.5,4.85,10.8,101.0,87.94,69.7
2018,3,1,9,30,18.0,142.0,4.9,11.0,151.0,131.56,106.26
2018,3,1,9,45,10.0,130.0,4.9,11.15,135.0,119.18,95.7
2018,3,1,10,0,2.0,118.0,4.9,11.3,119.0,105.52,84.01
2018,3,1,10,15,1.0,96.5,4.85,11.35,97.0,86.08,67.47
2018,3,1,10,30,0.0,75.0,4.8,11.4,75.0,66.43,50.77
2018,3,1,10,45,0.5,86.0,4.8,11.5,86.5,76.55,59.21
2018,3,1,11,0,1.0,97.0,4.8,11.6,98.0,86.76,67.67
2018,3,1,11,15,8.5,143.0,4.8,11.55,149.0,134.07,107.26
2018,3,1,11,30,16.0,189.0,4.8,11.5,200.0,182.97,147.76
2018,3,1,11,45,40.5,236.0,4.75,11.5,264.5,257.78,209.46
2018,3,1,12,0,65.0,283.0,4.7,11.5,329.0,329.45,267.7
2018,3,1,12,15,210.5,288.0,4.75,11.45,436.5,479.08,390.98
2018,3,1,12,30,356.0,293.0,4.8,11.4,544.0,638.31,517.89
2018,3,1,12,45,506.5,242.0,4.85,11.35,595.0,748.69,605.91
2018,3,1,13,0,657.0,191.0,4.9,11.3,646.0,853.44,687.89
2018,3,1,13,15,537.0,225.0,4.95,11.25,592.0,782.49,633.07
2018,3,1,13,30,417.0,259.0,5.0,11.2,538.0,713.49,578.84
2018,3,1,13,45,545.0,211.0,5.1,11.15,563.0,788.77,641.61
2018,3,1,14,0,673.0,163.0,5.2,11.1,588.0,868.68,704.26
2018,3,1,14,15,544.0,186.5,5.15,10.95,520.0,763.61,625.06
2018,3,1,14,30,415.0,210.0,5.1,10.8,452.0,666.35,548.56
2018,3,1,14,45,286.5,212.0,5.1,10.65,374.5,526.78,437.73
2018,3,1,15,0,158.0,214.0,5.1,10.5,297.0,391.01,326.29
2018,3,1,15,15,185.0,200.0,5.1,10.5,289.5,398.73,334.76
2018,3,1,15,30,212.0,186.0,5.1,10.5,282.0,404.59,341.28
2018,3,1,15,45,269.0,155.5,4.95,10.4,264.0,428.67,363.47
2018,3,1,16,0,326.0,125.0,4.8,10.3,246.0,430.46,367.34
2018,3,1,16,15,399.5,95.5,4.7,10.05,223.5,458.71,392.65
2018,3,1,16,30,473.0,66.0,4.6,9.8,201.0,468.94,402.24
2018,3,1,16,45,495.0,59.0,4.5,9.5,176.0,456.4,390.4
2018,3,1,17,0,517.0,52.0,4.4,9.2,151.0,440.21,373.33
2018,3,1,17,15,356.5,41.0,4.45,8.95,99.5,303.38,253.17
2018,3,1,17,30,196.0,30.0,4.5,8.7,48.0,179.84,137.72
2018,3,1,17,45,104.5,16.5,4.55,8.5,25.5,90.27,0.0
2018,3,1,18,0,13.0,3.0,4.6,8.3,3.0,8.75,0.0
2018,3,1,18,15,6.5,1.5,4.7,8.25,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.95,8.15,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,8.1,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,8.05,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,8.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,8.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.4,8.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.35,8.2,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,7.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,7.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,2,6,45,0.5,6.0,1.4,4.8,6.0,5.46,0.0
2018,3,2,7,0,1.0,12.0,1.5,5.4,12.0,10.55,0.0
2018,3,2,7,15,9.0,22.5,1.75,5.85,24.0,20.18,12.08
2018,3,2,7,30,17.0,33.0,2.0,6.3,36.0,29.27,20.89
2018,3,2,7,45,57.5,53.0,2.2,6.75,67.0,44.0,34.62
2018,3,2,8,0,98.0,73.0,2.4,7.2,98.0,59.26,48.69
2018,3,2,8,15,312.0,89.5,2.6,7.55,193.5,86.3,59.58
2018,3,2,8,30,526.0,106.0,2.8,7.9,289.0,149.82,100.49
2018,3,2,8,45,616.0,105.5,2.95,8.25,348.5,205.4,144.18
2018,3,2,9,0,706.0,105.0,3.1,8.6,408.0,269.65,198.78
2018,3,2,9,15,610.0,129.0,3.3,8.8,410.0,308.22,239.07
2018,3,2,9,30,514.0,153.0,3.5,9.0,412.0,331.8,264.95
2018,3,2,9,45,443.0,181.0,3.7,9.2,416.0,360.5,292.4
2018,3,2,10,0,372.0,209.0,3.9,9.4,420.0,376.34,307.66
2018,3,2,10,15,459.5,190.5,3.95,9.5,466.0,436.38,357.99
2018,3,2,10,30,547.0,172.0,4.0,9.6,512.0,502.92,413.06
2018,3,2,10,45,431.5,226.5,4.1,9.65,501.0,508.31,416.72
2018,3,2,11,0,316.0,281.0,4.2,9.7,490.0,497.99,407.19
2018,3,2,11,15,195.0,287.0,4.2,9.75,417.0,424.13,346.95
2018,3,2,11,30,74.0,293.0,4.2,9.8,344.0,337.38,274.93
2018,3,2,11,45,69.0,303.0,4.25,9.8,351.0,348.68,284.06
2018,3,2,12,0,64.0,313.0,4.3,9.8,358.0,359.7,292.68
2018,3,2,12,15,76.5,306.0,4.35,9.75,360.0,367.7,299.71
2018,3,2,12,30,89.0,299.0,4.4,9.7,362.0,375.93,307.02
2018,3,2,12,45,49.5,253.5,4.4,9.7,288.5,295.15,241.04
2018,3,2,13,0,10.0,208.0,4.4,9.7,215.0,201.02,163.04
2018,3,2,13,15,5.5,172.0,4.45,9.6,176.0,162.24,131.18
2018,3,2,13,30,1.0,136.0,4.5,9.5,137.0,123.68,99.08
2018,3,2,13,45,0.5,98.5,4.5,9.4,99.0,88.03,69.28
2018,3,2,14,0,0.0,61.0,4.5,9.3,61.0,54.0,40.54
2018,3,2,14,15,3.5,90.5,4.45,9.2,92.5,83.59,66.0
2018,3,2,14,30,7.0,120.0,4.4,9.1,124.0,114.96,92.89
2018,3,2,14,45,111.0,159.0,4.3,8.95,217.5,279.71,235.43
2018,3,2,15,0,215.0,198.0,4.2,8.8,311.0,441.87,370.97
2018,3,2,15,15,230.5,178.5,4.2,8.8,291.0,430.35,362.63
2018,3,2,15,30,246.0,159.0,4.2,8.8,271.0,416.87,353.27
2018,3,2,15,45,138.5,118.5,3.9,8.45,180.5,253.12,215.9
2018,3,2,16,0,31.0,78.0,3.6,8.1,90.0,101.26,83.7
2018,3,2,16,15,131.0,86.5,3.45,7.9,126.0,216.78,186.5
2018,3,2,16,30,231.0,95.0,3.3,7.7,162.0,302.13,260.6
2018,3,2,16,45,146.5,78.5,3.15,7.55,118.0,213.8,182.84
2018,3,2,17,0,62.0,62.0,3.0,7.4,74.0,119.82,99.53
2018,3,2,17,15,40.5,45.0,3.0,7.25,52.0,74.55,58.99
2018,3,2,17,30,19.0,28.0,3.0,7.1,30.0,41.12,27.82
2018,3,2,17,45,10.5,16.0,3.0,7.0,17.0,21.89,0.0
2018,3,2,18,0,2.0,4.0,3.0,6.9,4.0,4.57,0.0
2018,3,2,18,15,1.0,2.0,3.05,6.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,6,15,3.0,1.0,1.2,4.25,1.0,0.0,0.0
2018,3,3,6,30,6.0,2.0,1.2,4.7,2.0,0.0,0.0
2018,3,3,6,45,57.0,14.0,1.25,5.15,18.0,12.73,0.0
2018,3,3,7,0,108.0,26.0,1.3,5.6,34.0,21.03,7.37
2018,3,3,7,15,251.5,41.0,1.5,5.95,78.0,31.84,22.45
2018,3,3,7,30,395.0,56.0,1.7,6.3,122.0,45.29,35.42
2018,3,3,7,45,490.5,63.0,1.95,6.65,173.0,49.15,39.35
2018,3,3,8,0,586.0,70.0,2.2,7.0,224.0,53.1,43.13
2018,3,3,8,15,635.5,76.0,2.3,7.15,273.5,96.97,57.74
2018,3,3,8,30,685.0,82.0,2.4,7.3,323.0,152.46,95.62
2018,3,3,8,45,710.5,88.0,2.5,7.45,368.5,209.4,143.87
2018,3,3,9,0,736.0,94.0,2.6,7.6,414.0,269.03,197.86
2018,3,3,9,15,760.5,98.0,2.65,7.7,457.5,328.98,252.96
2018,3,3,9,30,785.0,102.0,2.7,7.8,501.0,392.85,310.65
2018,3,3,9,45,734.5,121.0,2.8,7.9,516.5,436.04,351.26
2018,3,3,10,0,684.0,140.0,2.9,8.0,532.0,474.41,386.07
2018,3,3,10,15,472.0,197.0,2.95,8.05,474.5,450.12,368.75
2018,3,3,10,30,260.0,254.0,3.0,8.1,417.0,399.89,328.16
2018,3,3,10,45,170.5,235.0,3.05,8.15,343.5,334.16,275.21
2018,3,3,11,0,81.0,216.0,3.1,8.2,270.0,264.61,217.5
2018,3,3,11,15,98.5,248.5,3.15,8.2,316.0,315.41,259.28
2018,3,3,11,30,116.0,281.0,3.2,8.2,362.0,368.4,301.98
2018,3,3,11,45,179.0,300.5,3.25,8.15,427.0,447.0,365.9
2018,3,3,12,0,242.0,320.0,3.3,8.1,492.0,543.08,442.09
2018,3,3,12,15,193.0,308.5,3.35,8.1,446.0,485.89,396.46
2018,3,3,12,30,144.0,297.0,3.4,8.1,400.0,437.92,358.01
2018,3,3,12,45,97.0,268.0,3.5,8.05,337.0,369.5,302.98
2018,3,3,13,0,50.0,239.0,3.6,8.0,274.0,282.71,232.04
2018,3,3,13,15,41.0,184.5,3.6,7.9,213.0,218.74,180.07
2018,3,3,13,30,32.0,130.0,3.6,7.8,152.0,155.28,127.53
2018,3,3,13,45,16.5,100.5,3.65,7.65,112.0,111.25,90.14
2018,3,3,14,0,1.0,71.0,3.7,7.5,72.0,63.86,49.29
2018,3,3,14,15,19.0,116.0,3.7,7.4,127.5,129.9,106.52
2018,3,3,14,30,37.0,161.0,3.7,7.3,183.0,195.45,162.62
2018,3,3,14,45,60.5,186.5,3.7,7.2,220.0,247.61,207.36
2018,3,3,15,0,84.0,212.0,3.7,7.1,257.0,301.89,253.52
2018,3,3,15,15,55.0,166.5,3.7,7.1,195.0,222.03,186.57
2018,3,3,15,30,26.0,121.0,3.7,7.1,133.0,144.16,120.13
2018,3,3,15,45,212.0,110.0,3.35,6.8,191.5,320.7,276.79
2018,3,3,16,0,398.0,99.0,3.0,6.5,250.0,474.45,407.8
2018,3,3,16,15,447.0,90.0,2.7,6.25,238.0,489.32,419.9
2018,3,3,16,30,496.0,81.0,2.4,6.0,226.0,505.34,432.41
2018,3,3,16,45,439.0,71.0,2.1,5.8,181.5,431.63,369.37
2018,3,3,17,0,382.0,61.0,1.8,5.6,137.0,358.31,305.28
2018,3,3,17,15,315.0,47.5,1.7,5.3,98.0,283.3,237.98
2018,3,3,17,30,248.0,34.0,1.6,5.0,59.0,214.94,170.32
2018,3,3,17,45,147.5,21.0,1.55,4.75,33.5,121.39,0.0
2018,3,3,18,0,47.0,8.0,1.5,4.5,8.0,29.09,0.0
2018,3,3,18,15,23.5,4.0,1.5,4.35,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,2.8,0.0,0.0,0.0
2018,3,4,6,15,12.0,1.5,0.35,3.0,1.0,0.0,0.0
2018,3,4,6,30,24.0,3.0,0.3,3.2,2.0,0.0,0.0
2018,3,4,6,45,182.5,15.5,0.2,3.4,27.5,14.1,0.0
2018,3,4,7,0,341.0,28.0,0.1,3.6,53.0,23.65,10.98
2018,3,4,7,15,460.0,35.5,0.15,3.9,98.0,28.74,20.15
2018,3,4,7,30,579.0,43.0,0.2,4.2,143.0,37.03,28.39
2018,3,4,7,45,648.0,48.5,0.25,4.5,194.5,40.61,32.01
2018,3,4,8,0,717.0,54.0,0.3,4.8,246.0,44.23,35.46
2018,3,4,8,15,760.5,58.0,0.35,5.1,297.5,94.87,51.47
2018,3,4,8,30,804.0,62.0,0.4,5.4,349.0,155.37,92.74
2018,3,4,8,45,833.5,64.5,0.45,5.7,398.0,216.92,144.53
2018,3,4,9,0,863.0,67.0,0.5,6.0,447.0,284.14,204.53
2018,3,4,9,15,882.0,70.0,0.55,6.3,491.5,347.87,262.39
2018,3,4,9,30,901.0,73.0,0.6,6.6,536.0,412.57,319.9
2018,3,4,9,45,896.5,80.5,0.65,6.9,570.0,472.01,371.77
