Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.75,9.15,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.7,9.2,4.0,3.64,0.0
2018,5,14,5,15,102.0,19.0,2.8,9.45,27.5,17.28,0.0
2018,5,14,5,30,190.0,34.0,2.9,9.7,51.0,26.65,15.68
2018,5,14,5,45,284.0,45.0,2.95,9.95,88.5,34.75,25.02
2018,5,14,6,0,378.0,56.0,3.0,10.2,126.0,42.66,32.69
2018,5,14,6,15,215.5,66.5,3.0,10.6,109.0,52.0,41.39
2018,5,14,6,30,53.0,77.0,3.0,11.0,92.0,64.89,53.07
2018,5,14,6,45,74.5,109.0,2.95,11.4,134.5,84.87,70.86
2018,5,14,7,0,96.0,141.0,2.9,11.8,177.0,106.38,89.68
2018,5,14,7,15,113.0,163.5,2.9,12.25,212.0,121.21,102.26
2018,5,14,7,30,130.0,186.0,2.9,12.7,247.0,138.19,110.0
2018,5,14,7,45,102.0,206.0,2.9,13.2,257.0,162.05,126.55
2018,5,14,8,0,74.0,226.0,2.9,13.7,267.0,188.94,148.4
2018,5,14,8,15,106.5,248.5,2.9,14.15,313.5,214.44,167.18
2018,5,14,8,30,139.0,271.0,2.9,14.6,360.0,250.46,194.97
2018,5,14,8,45,162.0,292.0,2.95,15.05,403.0,286.55,223.35
2018,5,14,9,0,185.0,313.0,3.0,15.5,446.0,325.6,254.03
2018,5,14,9,15,256.5,322.0,3.1,15.9,517.0,376.16,293.28
2018,5,14,9,30,328.0,331.0,3.2,16.3,588.0,438.73,341.8
2018,5,14,9,45,474.5,283.0,3.3,16.7,672.0,503.05,392.23
2018,5,14,10,0,621.0,235.0,3.4,17.1,756.0,581.22,453.09
2018,5,14,10,15,724.0,197.0,3.55,17.35,822.5,651.36,507.45
2018,5,14,10,30,827.0,159.0,3.7,17.6,889.0,727.36,565.46
2018,5,14,10,45,852.0,150.5,3.85,17.9,917.0,777.84,602.91
2018,5,14,11,0,877.0,142.0,4.0,18.2,945.0,822.57,634.21
2018,5,14,11,15,880.5,142.0,4.15,18.35,957.5,860.67,660.76
2018,5,14,11,30,884.0,142.0,4.3,18.5,970.0,896.23,685.47
2018,5,14,11,45,885.5,142.0,4.4,18.6,975.0,927.32,707.03
2018,5,14,12,0,887.0,142.0,4.5,18.7,980.0,955.47,726.74
2018,5,14,12,15,885.5,142.0,4.6,18.7,976.5,977.72,742.74
2018,5,14,12,30,884.0,142.0,4.7,18.7,973.0,996.64,756.59
2018,5,14,12,45,880.5,142.0,4.8,18.7,962.5,1010.2,766.88
2018,5,14,13,0,877.0,142.0,4.9,18.7,952.0,1020.21,774.91
2018,5,14,13,15,874.0,140.5,4.95,18.55,934.5,1025.66,779.99
2018,5,14,13,30,871.0,139.0,5.0,18.4,917.0,1027.47,782.73
2018,5,14,13,45,866.0,137.5,5.05,18.25,893.0,1023.63,781.74
2018,5,14,14,0,861.0,136.0,5.1,18.1,869.0,1016.19,778.42
2018,5,14,14,15,854.0,133.0,5.1,17.9,838.0,1001.67,770.03
2018,5,14,14,30,847.0,130.0,5.1,17.7,807.0,994.57,766.98
2018,5,14,14,45,837.0,127.5,5.15,17.45,770.0,970.56,752.61
2018,5,14,15,0,827.0,125.0,5.2,17.2,733.0,943.44,736.08
2018,5,14,15,15,812.5,122.0,5.2,17.2,690.5,908.67,712.91
2018,5,14,15,30,798.0,119.0,5.2,17.2,648.0,871.38,687.84
2018,5,14,15,45,781.0,115.0,5.15,16.55,602.5,828.54,659.86
2018,5,14,16,0,764.0,111.0,5.1,15.9,557.0,783.87,630.11
2018,5,14,16,15,742.0,106.5,5.0,15.45,508.0,736.79,597.35
2018,5,14,16,30,720.0,102.0,4.9,15.0,459.0,685.17,560.57
2018,5,14,16,45,689.5,96.5,4.85,14.55,408.5,625.79,516.66
2018,5,14,17,0,659.0,91.0,4.8,14.1,358.0,567.01,471.06
2018,5,14,17,15,616.0,85.0,4.7,13.6,307.0,500.87,417.97
2018,5,14,17,30,573.0,79.0,4.6,13.1,256.0,437.29,365.25
2018,5,14,17,45,511.5,71.0,4.45,12.6,207.0,364.9,303.47
2018,5,14,18,0,450.0,63.0,4.3,12.1,158.0,297.87,244.43
2018,5,14,18,15,358.0,52.0,4.1,11.65,115.0,219.6,175.16
2018,5,14,18,30,266.0,41.0,3.9,11.2,72.0,154.91,116.41
2018,5,14,18,45,159.5,26.5,3.7,10.8,42.5,87.54,40.76
2018,5,14,19,0,53.0,12.0,3.5,10.4,13.0,23.19,0.0
2018,5,14,19,15,26.5,6.0,3.45,10.25,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.75,9.1,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.8,9.2,1.0,0.91,0.0
2018,5,15,5,15,0.0,5.5,2.05,9.65,5.5,4.82,0.0
2018,5,15,5,30,0.0,10.0,2.3,10.1,10.0,8.78,1.47
2018,5,15,5,45,0.0,17.0,2.55,10.55,17.0,14.94,7.55
2018,5,15,6,0,0.0,24.0,2.8,11.0,24.0,21.11,13.33
2018,5,15,6,15,0.0,33.5,2.8,11.4,33.5,29.51,21.05
2018,5,15,6,30,0.0,43.0,2.8,11.8,43.0,37.92,28.68
2018,5,15,6,45,0.0,70.5,2.75,12.2,70.5,61.98,50.23
2018,5,15,7,0,0.0,98.0,2.7,12.6,98.0,84.32,69.89
2018,5,15,7,15,3.0,125.5,2.65,13.0,127.0,106.08,88.7
2018,5,15,7,30,6.0,153.0,2.6,13.4,156.0,127.69,102.25
2018,5,15,7,45,22.0,185.0,2.55,13.8,197.0,155.2,123.63
2018,5,15,8,0,38.0,217.0,2.5,14.2,238.0,177.8,140.55
2018,5,15,8,15,62.0,250.0,2.45,14.65,288.0,212.14,166.66
2018,5,15,8,30,86.0,283.0,2.4,15.1,338.0,250.11,195.72
2018,5,15,8,45,130.5,309.0,2.4,15.5,399.5,288.46,224.71
2018,5,15,9,0,175.0,335.0,2.4,15.9,461.0,337.89,262.59
2018,5,15,9,15,150.5,347.5,2.5,16.3,460.0,352.21,274.12
2018,5,15,9,30,126.0,360.0,2.6,16.7,459.0,363.6,282.97
2018,5,15,9,45,110.0,375.0,2.65,17.1,464.0,378.87,294.29
2018,5,15,10,0,94.0,390.0,2.7,17.5,469.0,393.01,304.39
2018,5,15,10,15,168.5,406.5,2.85,17.8,553.5,464.85,359.2
2018,5,15,10,30,243.0,423.0,3.0,18.1,638.0,545.55,419.67
2018,5,15,10,45,392.0,371.0,3.1,18.4,726.5,630.91,484.65
2018,5,15,11,0,541.0,319.0,3.2,18.7,815.0,725.39,555.22
2018,5,15,11,15,716.0,226.5,3.35,18.9,892.5,812.45,621.11
2018,5,15,11,30,891.0,134.0,3.5,19.1,970.0,894.55,678.86
2018,5,15,11,45,893.0,134.0,3.65,19.3,975.5,926.16,700.12
2018,5,15,12,0,895.0,134.0,3.8,19.5,981.0,954.83,719.75
2018,5,15,12,15,895.0,133.0,3.95,19.55,978.0,977.61,735.83
2018,5,15,12,30,895.0,132.0,4.1,19.6,975.0,997.07,749.78
2018,5,15,12,45,893.5,130.5,4.25,19.65,964.5,1011.15,760.2
2018,5,15,13,0,892.0,129.0,4.4,19.7,954.0,1021.66,768.28
2018,5,15,13,15,888.0,128.5,4.5,19.55,936.5,1027.04,773.77
2018,5,15,13,30,884.0,128.0,4.6,19.4,919.0,1028.75,776.94
2018,5,15,13,45,878.5,126.5,4.7,19.3,894.5,1024.27,775.88
2018,5,15,14,0,873.0,125.0,4.8,19.2,870.0,1016.15,772.47
2018,5,15,14,15,865.0,123.5,4.85,18.9,839.0,1001.99,765.16
2018,5,15,14,30,857.0,122.0,4.9,18.6,808.0,984.41,755.56
2018,5,15,14,45,846.0,119.5,4.95,18.3,770.5,959.57,740.89
2018,5,15,15,0,835.0,117.0,5.0,18.0,733.0,941.42,730.93
2018,5,15,15,15,821.5,114.0,5.0,18.0,691.0,907.4,708.41
2018,5,15,15,30,808.0,111.0,5.0,18.0,649.0,870.82,684.01
2018,5,15,15,45,790.5,108.5,5.0,17.05,603.5,829.01,658.01
2018,5,15,16,0,773.0,106.0,5.0,16.1,558.0,785.37,630.16
2018,5,15,16,15,750.5,101.5,4.95,15.6,509.0,733.94,594.53
2018,5,15,16,30,728.0,97.0,4.9,15.1,460.0,684.92,560.1
2018,5,15,16,45,697.5,92.5,4.85,14.6,409.5,626.48,517.23
2018,5,15,17,0,667.0,88.0,4.8,14.1,359.0,568.62,472.42
2018,5,15,17,15,626.5,81.5,4.65,13.7,308.5,503.18,419.67
2018,5,15,17,30,586.0,75.0,4.5,13.3,258.0,440.1,367.21
2018,5,15,17,45,528.5,67.5,4.4,12.9,209.5,369.83,307.22
2018,5,15,18,0,471.0,60.0,4.3,12.5,161.0,304.52,249.59
2018,5,15,18,15,383.5,50.5,4.1,12.2,118.5,230.3,183.5
2018,5,15,18,30,296.0,41.0,3.9,11.9,76.0,165.12,124.2
2018,5,15,18,45,183.5,27.0,3.7,11.6,45.5,95.52,48.45
2018,5,15,19,0,71.0,13.0,3.5,11.3,15.0,28.29,0.0
2018,5,15,19,15,35.5,6.5,3.35,11.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,16,4,45,8.0,3.0,2.05,9.1,3.0,0.0,0.0
2018,5,16,5,0,16.0,6.0,2.1,9.3,6.0,5.46,0.0
2018,5,16,5,15,98.0,20.0,2.35,9.85,28.5,15.83,0.0
2018,5,16,5,30,180.0,34.0,2.6,10.4,51.0,26.56,16.1
2018,5,16,5,45,266.5,47.0,2.85,10.9,89.0,36.18,26.26
2018,5,16,6,0,353.0,60.0,3.1,11.4,127.0,45.53,35.13
2018,5,16,6,15,417.0,70.0,3.1,11.8,172.5,52.26,41.45
2018,5,16,6,30,481.0,80.0,3.1,12.2,218.0,59.7,48.18
2018,5,16,6,45,515.5,90.0,3.15,12.6,264.0,65.22,53.02
2018,5,16,7,0,550.0,100.0,3.2,13.0,310.0,70.4,57.43
2018,5,16,7,15,469.5,130.5,3.15,13.45,328.0,89.1,73.65
2018,5,16,7,30,389.0,161.0,3.1,13.9,346.0,113.38,85.83
2018,5,16,7,45,395.5,182.5,3.1,14.3,388.0,157.38,111.0
2018,5,16,8,0,402.0,204.0,3.1,14.7,430.0,202.64,144.49
2018,5,16,8,15,385.0,224.5,3.1,15.05,456.0,248.89,183.08
2018,5,16,8,30,368.0,245.0,3.1,15.4,482.0,287.2,216.17
2018,5,16,8,45,320.5,278.0,3.1,15.8,495.0,322.88,247.57
2018,5,16,9,0,273.0,311.0,3.1,16.2,508.0,353.45,273.67
2018,5,16,9,15,263.5,320.0,3.2,16.5,518.0,377.44,293.53
2018,5,16,9,30,254.0,329.0,3.3,16.8,528.0,400.01,311.78
2018,5,16,9,45,161.5,336.0,3.35,17.05,464.5,375.87,293.38
2018,5,16,10,0,69.0,343.0,3.4,17.3,401.0,338.78,263.99
2018,5,16,10,15,114.0,370.5,3.45,17.45,470.0,399.04,310.63
2018,5,16,10,30,159.0,398.0,3.5,17.6,539.0,464.09,360.07
2018,5,16,10,45,377.5,334.5,3.55,17.75,679.0,588.51,457.0
2018,5,16,11,0,596.0,271.0,3.6,17.9,819.0,725.02,560.27
2018,5,16,11,15,723.5,216.0,3.55,18.05,890.0,808.43,621.59
2018,5,16,11,30,851.0,161.0,3.5,18.2,961.0,891.97,679.38
2018,5,16,11,45,798.5,189.5,3.4,18.3,943.0,901.88,684.52
2018,5,16,12,0,746.0,218.0,3.3,18.4,925.0,913.04,691.12
2018,5,16,12,15,702.5,229.0,3.35,18.45,893.5,905.49,686.06
2018,5,16,12,30,659.0,240.0,3.4,18.5,862.0,893.37,677.96
2018,5,16,12,45,738.0,209.0,3.45,18.6,898.0,954.81,720.6
2018,5,16,13,0,817.0,178.0,3.5,18.7,934.0,1007.34,756.06
2018,5,16,13,15,841.0,164.0,3.55,18.7,929.5,1027.17,769.8
2018,5,16,13,30,865.0,150.0,3.6,18.7,925.0,1030.94,773.18
2018,5,16,13,45,873.0,141.0,3.65,18.65,905.0,1032.81,775.71
2018,5,16,14,0,881.0,132.0,3.7,18.6,885.0,1030.74,775.74
2018,5,16,14,15,866.5,133.0,3.8,18.45,851.0,1012.77,765.83
2018,5,16,14,30,852.0,134.0,3.9,18.3,817.0,1002.58,761.36
2018,5,16,14,45,851.5,126.5,3.95,18.2,782.5,982.22,749.44
2018,5,16,15,0,851.0,119.0,4.0,18.1,748.0,958.26,735.12
2018,5,16,15,15,837.0,116.5,4.0,18.1,705.5,924.03,713.03
2018,5,16,15,30,823.0,114.0,4.0,18.1,663.0,887.2,689.04
2018,5,16,15,45,807.0,110.0,4.05,17.55,616.5,844.58,662.32
2018,5,16,16,0,791.0,106.0,4.1,17.0,570.0,799.99,633.71
2018,5,16,16,15,770.5,101.0,4.1,16.6,520.5,748.99,599.23
2018,5,16,16,30,750.0,96.0,4.1,16.2,471.0,696.93,563.28
2018,5,16,16,45,720.0,91.0,4.1,15.85,419.5,640.49,522.89
2018,5,16,17,0,690.0,86.0,4.1,15.5,368.0,581.43,477.85
2018,5,16,17,15,650.0,80.0,4.05,15.0,316.5,515.85,426.26
2018,5,16,17,30,610.0,74.0,4.0,14.5,265.0,452.52,374.65
2018,5,16,17,45,554.0,66.5,3.95,14.0,216.0,381.85,315.16
2018,5,16,18,0,498.0,59.0,3.9,13.5,167.0,315.96,257.64
2018,5,16,18,15,411.0,49.5,3.7,13.0,123.0,240.53,191.05
2018,5,16,18,30,324.0,40.0,3.5,12.5,79.0,174.3,131.12
2018,5,16,18,45,204.0,27.0,3.25,12.0,47.5,101.85,55.1
2018,5,16,19,0,84.0,14.0,3.0,11.5,16.0,32.25,0.0
2018,5,16,19,15,42.0,7.0,2.95,11.25,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,16.5,4.0,1.7,8.95,4.0,0.0,0.0
2018,5,17,5,0,33.0,8.0,1.8,9.2,8.0,7.28,0.0
2018,5,17,5,15,132.5,21.5,2.1,9.8,32.5,17.05,0.0
2018,5,17,5,30,232.0,35.0,2.4,10.4,57.0,27.41,17.01
2018,5,17,5,45,329.0,46.0,2.7,11.0,98.0,35.53,25.72
2018,5,17,6,0,426.0,57.0,3.0,11.6,139.0,44.88,34.54
2018,5,17,6,15,491.0,65.0,3.05,12.1,186.0,49.58,39.0
2018,5,17,6,30,556.0,73.0,3.1,12.6,233.0,54.13,43.13
2018,5,17,6,45,602.0,79.0,3.1,13.1,283.5,56.82,45.42
2018,5,17,7,0,648.0,85.0,3.1,13.6,334.0,59.41,47.53
2018,5,17,7,15,584.5,107.5,3.1,14.1,356.0,73.21,59.47
2018,5,17,7,30,521.0,130.0,3.1,14.6,378.0,95.91,69.32
2018,5,17,7,45,515.0,149.5,3.05,15.1,417.5,144.86,95.77
2018,5,17,8,0,509.0,169.0,3.0,15.6,457.0,193.56,131.93
2018,5,17,8,15,605.5,156.0,2.95,15.95,527.0,238.4,165.27
2018,5,17,8,30,702.0,143.0,2.9,16.3,597.0,294.26,210.42
2018,5,17,8,45,767.5,128.0,2.9,16.7,655.5,353.51,260.56
2018,5,17,9,0,833.0,113.0,2.9,17.1,714.0,413.83,311.61
2018,5,17,9,15,845.5,114.5,2.9,17.5,752.5,473.7,362.01
2018,5,17,9,30,858.0,116.0,2.9,17.9,791.0,529.61,407.91
2018,5,17,9,45,868.0,116.5,2.95,18.25,824.0,583.04,450.75
2018,5,17,10,0,878.0,117.0,3.0,18.6,857.0,635.65,491.68
2018,5,17,10,15,884.0,118.5,3.1,18.9,883.5,685.46,529.66
2018,5,17,10,30,890.0,120.0,3.2,19.2,910.0,733.62,565.53
2018,5,17,10,45,893.5,121.5,3.25,19.55,929.0,778.08,596.75
2018,5,17,11,0,897.0,123.0,3.3,19.9,948.0,820.3,625.06
2018,5,17,11,15,899.5,123.0,3.45,20.1,960.0,857.95,650.88
2018,5,17,11,30,902.0,123.0,3.6,20.3,972.0,892.93,674.78
2018,5,17,11,45,902.5,124.0,3.7,20.5,977.0,924.25,695.83
2018,5,17,12,0,903.0,125.0,3.8,20.7,982.0,952.53,714.82
2018,5,17,12,15,904.5,122.5,3.95,20.7,979.0,975.31,730.97
2018,5,17,12,30,906.0,120.0,4.1,20.7,976.0,994.75,744.98
2018,5,17,12,45,906.0,118.5,4.3,20.75,966.5,1010.27,756.62
2018,5,17,13,0,906.0,117.0,4.5,20.8,957.0,1022.21,766.17
2018,5,17,13,15,902.5,116.0,4.65,20.7,939.5,1027.52,771.87
2018,5,17,13,30,899.0,115.0,4.8,20.6,922.0,1029.12,775.21
2018,5,17,13,45,894.0,113.5,4.95,20.45,897.5,1024.98,774.91
2018,5,17,14,0,889.0,112.0,5.1,20.3,873.0,1017.17,772.19
2018,5,17,14,15,882.0,110.0,5.15,20.05,842.0,1003.22,764.83
2018,5,17,14,30,875.0,108.0,5.2,19.8,811.0,985.77,755.12
2018,5,17,14,45,865.5,106.0,5.3,19.5,774.5,962.54,741.88
2018,5,17,15,0,856.0,104.0,5.4,19.2,738.0,936.19,726.36
2018,5,17,15,15,843.0,101.5,5.4,19.2,696.0,903.08,704.44
2018,5,17,15,30,830.0,99.0,5.4,19.2,654.0,875.7,686.59
2018,5,17,15,45,814.0,96.0,5.45,18.45,608.5,834.06,660.4
2018,5,17,16,0,798.0,93.0,5.5,17.7,563.0,790.48,632.32
2018,5,17,16,15,776.5,90.0,5.4,17.25,514.5,740.83,597.75
2018,5,17,16,30,755.0,87.0,5.3,16.8,466.0,690.21,561.88
2018,5,17,16,45,725.5,83.0,5.25,16.35,415.5,632.05,519.62
2018,5,17,17,0,696.0,79.0,5.2,15.9,365.0,576.83,477.15
2018,5,17,17,15,655.5,74.5,5.05,15.4,314.5,512.59,425.66
2018,5,17,17,30,615.0,70.0,4.9,14.9,264.0,450.63,374.41
2018,5,17,17,45,556.5,63.5,4.75,14.35,215.0,379.69,314.19
2018,5,17,18,0,498.0,57.0,4.6,13.8,166.0,313.79,256.36
2018,5,17,18,15,409.0,48.5,4.45,13.45,122.5,238.74,189.83
2018,5,17,18,30,320.0,40.0,4.3,13.1,79.0,173.03,130.39
2018,5,17,18,45,199.5,27.0,4.15,12.7,47.5,100.92,57.23
2018,5,17,19,0,79.0,14.0,4.0,12.3,16.0,31.11,0.0
2018,5,17,19,15,39.5,7.0,3.95,12.1,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,4,45,14.0,4.0,2.85,10.4,4.0,0.0,0.0
2018,5,18,5,0,28.0,8.0,2.9,10.5,8.0,7.28,0.0
2018,5,18,5,15,123.0,22.5,3.1,10.8,33.0,17.82,0.0
2018,5,18,5,30,218.0,37.0,3.3,11.1,58.0,28.94,18.39
2018,5,18,5,45,294.0,48.0,3.5,11.4,94.5,36.96,26.95
2018,5,18,6,0,370.0,59.0,3.7,11.7,131.0,44.74,34.42
2018,5,18,6,15,243.0,80.0,3.7,12.1,133.0,61.66,49.82
2018,5,18,6,30,116.0,101.0,3.7,12.5,135.0,79.04,65.39
2018,5,18,6,45,117.0,125.0,3.75,12.9,165.0,95.62,79.97
2018,5,18,7,0,118.0,149.0,3.8,13.3,195.0,111.63,93.76
2018,5,18,7,15,146.5,170.5,3.8,13.65,235.5,125.81,105.74
2018,5,18,7,30,175.0,192.0,3.8,14.0,276.0,143.47,113.06
2018,5,18,7,45,186.0,215.5,3.75,14.35,313.5,175.51,133.83
2018,5,18,8,0,197.0,239.0,3.7,14.7,351.0,209.37,159.07
2018,5,18,8,15,187.5,263.5,3.7,15.15,377.0,241.42,185.11
2018,5,18,8,30,178.0,288.0,3.7,15.6,403.0,272.72,210.87
2018,5,18,8,45,215.5,306.0,3.65,16.0,455.0,313.97,243.13
2018,5,18,9,0,253.0,324.0,3.6,16.4,507.0,355.21,275.51
2018,5,18,9,15,290.0,324.5,3.6,16.8,545.0,392.29,304.78
2018,5,18,9,30,327.0,325.0,3.6,17.2,583.0,432.77,336.56
2018,5,18,9,45,596.0,226.0,3.6,17.6,720.0,522.03,406.65
2018,5,18,10,0,865.0,127.0,3.6,18.0,857.0,635.88,494.96
2018,5,18,10,15,883.0,122.5,3.65,18.3,887.5,687.86,534.48
2018,5,18,10,30,901.0,118.0,3.7,18.6,918.0,739.19,572.91
2018,5,18,10,45,906.0,118.5,3.75,18.9,938.0,784.3,604.84
2018,5,18,11,0,911.0,119.0,3.8,19.2,958.0,827.23,634.0
2018,5,18,11,15,914.0,119.0,3.9,19.4,970.5,865.73,660.28
2018,5,18,11,30,917.0,119.0,4.0,19.6,983.0,901.54,684.6
2018,5,18,11,45,918.5,119.0,4.05,19.8,988.0,933.21,705.72
2018,5,18,12,0,920.0,119.0,4.1,20.0,993.0,961.83,724.72
2018,5,18,12,15,917.0,121.0,4.25,20.0,990.0,984.94,741.13
2018,5,18,12,30,914.0,123.0,4.4,20.0,987.0,1004.63,755.26
2018,5,18,12,45,908.5,124.5,4.5,20.0,975.5,1017.87,765.27
2018,5,18,13,0,903.0,126.0,4.6,20.0,964.0,1027.47,772.99
2018,5,18,13,15,803.5,184.5,4.7,19.85,920.0,1008.93,762.17
2018,5,18,13,30,704.0,243.0,4.8,19.7,876.0,983.85,747.01
2018,5,18,13,45,709.5,232.5,4.9,19.55,855.5,982.19,748.03
2018,5,18,14,0,715.0,222.0,5.0,19.4,835.0,977.09,746.61
2018,5,18,14,15,697.0,219.5,5.0,19.1,799.5,953.57,732.11
2018,5,18,14,30,679.0,217.0,5.0,18.8,764.0,927.2,715.7
2018,5,18,14,45,743.5,174.5,5.05,18.55,748.0,935.2,723.86
2018,5,18,15,0,808.0,132.0,5.1,18.3,732.0,930.88,723.23
2018,5,18,15,15,787.5,130.0,5.1,18.3,687.0,892.26,697.22
2018,5,18,15,30,767.0,128.0,5.1,18.3,642.0,851.5,669.66
2018,5,18,15,45,749.0,122.5,5.15,17.5,595.5,807.27,641.55
2018,5,18,16,0,731.0,117.0,5.2,16.7,549.0,765.42,614.64
2018,5,18,16,15,737.5,106.5,5.2,16.2,510.0,731.68,592.41
2018,5,18,16,30,744.0,96.0,5.2,15.7,471.0,691.85,565.1
2018,5,18,16,45,713.0,91.5,5.25,15.2,420.0,635.58,524.38
2018,5,18,17,0,682.0,87.0,5.3,14.7,369.0,576.86,479.15
2018,5,18,17,15,641.0,81.5,5.2,14.25,318.0,511.72,426.8
2018,5,18,17,30,600.0,76.0,5.1,13.8,267.0,448.92,374.7
2018,5,18,17,45,542.0,69.0,5.0,13.3,218.0,378.33,314.55
2018,5,18,18,0,484.0,62.0,4.9,12.8,169.0,312.67,256.74
2018,5,18,18,15,394.5,52.5,4.7,12.45,125.0,236.92,189.44
2018,5,18,18,30,305.0,43.0,4.5,12.1,81.0,170.16,129.18
2018,5,18,18,45,191.5,29.0,4.35,11.75,49.5,101.58,60.37
2018,5,18,19,0,78.0,15.0,4.2,11.4,18.0,31.83,0.0
2018,5,18,19,15,39.0,7.5,4.2,11.25,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.25,10.25,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,10.3,7.0,6.37,0.0
2018,5,19,5,15,94.5,22.5,4.3,10.45,31.5,18.2,0.0
2018,5,19,5,30,177.0,38.0,4.4,10.6,56.0,29.62,19.15
2018,5,19,5,45,268.5,51.5,4.5,10.8,95.5,39.57,29.34
2018,5,19,6,0,360.0,65.0,4.6,11.0,135.0,49.21,38.52
2018,5,19,6,15,396.5,75.5,4.65,11.25,174.0,56.1,45.0
2018,5,19,6,30,433.0,86.0,4.7,11.5,213.0,62.7,51.01
2018,5,19,6,45,480.0,97.5,4.75,11.75,263.0,69.77,57.27
2018,5,19,7,0,527.0,109.0,4.8,12.0,313.0,77.03,63.55
2018,5,19,7,15,581.0,114.0,4.85,12.45,368.5,77.9,64.0
2018,5,19,7,30,635.0,119.0,4.9,12.9,424.0,90.1,63.05
2018,5,19,7,45,692.5,116.5,4.95,13.3,482.0,135.34,81.66
2018,5,19,8,0,750.0,114.0,5.0,13.7,540.0,187.62,117.69
2018,5,19,8,15,772.0,117.0,5.0,14.1,588.0,248.66,168.8
2018,5,19,8,30,794.0,120.0,5.0,14.5,636.0,305.99,219.51
2018,5,19,8,45,813.0,121.5,5.05,14.9,680.5,363.11,270.74
2018,5,19,9,0,832.0,123.0,5.1,15.3,725.0,421.58,322.46
2018,5,19,9,15,845.0,124.5,5.15,15.6,764.0,478.47,372.01
2018,5,19,9,30,858.0,126.0,5.2,15.9,803.0,537.36,421.73
2018,5,19,9,45,869.0,126.5,5.25,16.2,837.0,591.34,466.39
2018,5,19,10,0,880.0,127.0,5.3,16.5,871.0,644.61,509.29
2018,5,19,10,15,886.0,129.5,5.35,16.7,898.0,695.33,549.32
2018,5,19,10,30,892.0,132.0,5.4,16.9,925.0,744.43,587.21
2018,5,19,10,45,895.0,134.0,5.5,17.1,944.5,789.05,620.74
2018,5,19,11,0,898.0,136.0,5.6,17.3,964.0,831.4,650.99
2018,5,19,11,15,898.5,138.0,5.65,17.35,976.0,869.26,677.97
2018,5,19,11,30,899.0,140.0,5.7,17.4,988.0,904.37,702.9
2018,5,19,11,45,897.0,142.5,5.8,17.45,992.0,934.84,724.75
2018,5,19,12,0,895.0,145.0,5.9,17.5,996.0,962.22,744.44
2018,5,19,12,15,893.5,145.5,5.9,17.5,993.5,985.04,760.51
2018,5,19,12,30,892.0,146.0,5.9,17.5,991.0,1004.57,774.32
2018,5,19,12,45,888.0,147.0,5.95,17.45,980.5,1018.72,784.93
2018,5,19,13,0,884.0,148.0,6.0,17.4,970.0,1029.34,793.2
2018,5,19,13,15,879.0,147.5,6.0,17.25,952.0,1033.93,797.36
2018,5,19,13,30,874.0,147.0,6.0,17.1,934.0,1034.89,799.13
2018,5,19,13,45,867.0,146.5,6.05,17.0,909.5,1030.22,797.27
2018,5,19,14,0,860.0,146.0,6.1,16.9,885.0,1033.95,801.52
2018,5,19,14,15,851.5,144.0,6.05,16.75,853.5,1018.98,792.11
2018,5,19,14,30,843.0,142.0,6.0,16.6,822.0,1000.55,780.43
2018,5,19,14,45,831.5,140.0,6.0,16.4,785.0,975.92,764.83
2018,5,19,15,0,820.0,138.0,6.0,16.2,748.0,948.24,747.05
2018,5,19,15,15,805.0,135.0,6.0,16.2,705.5,913.38,723.41
2018,5,19,15,30,790.0,132.0,6.0,16.2,663.0,876.04,697.85
2018,5,19,15,45,769.0,129.0,5.9,15.65,616.0,835.96,671.03
2018,5,19,16,0,748.0,126.0,5.8,15.1,569.0,789.68,639.22
2018,5,19,16,15,717.5,123.5,5.75,14.7,519.0,735.15,600.48
2018,5,19,16,30,687.0,121.0,5.7,14.3,469.0,680.41,560.77
2018,5,19,16,45,647.5,117.0,5.65,13.9,417.0,617.7,512.61
2018,5,19,17,0,608.0,113.0,5.6,13.5,365.0,556.28,464.25
2018,5,19,17,15,558.5,106.5,5.5,13.0,314.0,487.7,408.78
2018,5,19,17,30,509.0,100.0,5.4,12.5,263.0,418.9,351.61
2018,5,19,17,45,334.0,75.5,5.3,12.0,175.0,273.01,228.56
2018,5,19,18,0,159.0,51.0,5.2,11.5,87.0,134.74,109.97
2018,5,19,18,15,97.5,36.0,5.05,11.2,56.5,83.76,65.11
2018,5,19,18,30,36.0,21.0,4.9,10.9,26.0,34.74,22.85
2018,5,19,18,45,24.0,15.0,4.75,10.6,17.5,23.15,10.45
2018,5,19,19,0,12.0,9.0,4.6,10.3,9.0,10.99,0.0
2018,5,19,19,15,6.0,4.5,4.55,10.2,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.0,3.95,10.1,2.0,0.0,0.0
2018,5,20,5,0,7.0,4.0,4.0,10.1,4.0,3.64,0.0
2018,5,20,5,15,5.5,8.0,4.05,10.25,8.0,7.17,0.0
2018,5,20,5,30,4.0,12.0,4.1,10.4,12.0,10.75,3.42
2018,5,20,5,45,2.0,17.5,4.15,10.5,17.5,15.39,8.01
2018,5,20,6,0,0.0,23.0,4.2,10.6,23.0,20.23,12.59
2018,5,20,6,15,0.0,37.5,4.2,10.75,37.5,33.05,24.32
2018,5,20,6,30,0.0,52.0,4.2,10.9,52.0,45.9,36.0
2018,5,20,6,45,1.5,76.5,4.2,11.05,77.0,66.91,54.86
2018,5,20,7,0,3.0,101.0,4.2,11.2,102.0,86.81,72.48
2018,5,20,7,15,9.5,133.0,4.15,11.4,137.5,111.87,94.38
2018,5,20,7,30,16.0,165.0,4.1,11.6,173.0,136.86,110.54
2018,5,20,7,45,13.5,172.0,4.1,11.75,179.0,145.28,116.78
2018,5,20,8,0,11.0,179.0,4.1,11.9,185.0,153.07,122.81
2018,5,20,8,15,45.5,228.5,4.05,12.0,257.5,193.9,154.55
2018,5,20,8,30,80.0,278.0,4.0,12.1,330.0,245.08,194.76
2018,5,20,8,45,93.0,301.0,4.0,12.15,365.5,275.24,218.77
2018,5,20,9,0,106.0,324.0,4.0,12.2,401.0,307.22,244.27
2018,5,20,9,15,192.0,337.0,4.05,12.3,485.5,362.06,287.32
2018,5,20,9,30,278.0,350.0,4.1,12.4,570.0,427.57,339.11
2018,5,20,9,45,361.5,340.5,4.1,12.5,639.0,486.66,385.98
2018,5,20,10,0,445.0,331.0,4.1,12.6,708.0,552.81,438.09
2018,5,20,10,15,560.5,285.5,4.15,12.9,775.0,618.2,489.8
2018,5,20,10,30,676.0,240.0,4.2,13.2,842.0,690.88,546.51
2018,5,20,10,45,725.5,219.5,4.25,13.45,878.5,744.22,587.19
2018,5,20,11,0,775.0,199.0,4.3,13.7,915.0,795.81,626.21
2018,5,20,11,15,826.5,174.0,4.35,14.15,946.5,848.59,663.76
2018,5,20,11,30,878.0,149.0,4.4,14.6,978.0,893.67,694.53
2018,5,20,11,45,882.0,147.0,4.45,15.05,983.5,924.88,715.28
2018,5,20,12,0,886.0,145.0,4.5,15.5,989.0,953.29,734.07
2018,5,20,12,15,858.0,163.0,4.6,15.8,978.5,978.19,751.25
2018,5,20,12,30,830.0,181.0,4.7,16.1,968.0,989.56,759.09
2018,5,20,12,45,805.5,194.5,4.75,16.4,951.5,995.76,763.12
2018,5,20,13,0,781.0,208.0,4.8,16.7,935.0,997.98,764.53
2018,5,20,13,15,669.5,264.5,4.9,16.65,879.5,962.56,740.69
2018,5,20,13,30,558.0,321.0,5.0,16.6,824.0,911.57,703.09
2018,5,20,13,45,485.0,339.5,5.1,16.5,768.0,860.85,666.94
2018,5,20,14,0,412.0,358.0,5.2,16.4,712.0,807.87,628.54
2018,5,20,14,15,501.0,305.5,5.25,15.95,721.0,842.21,659.07
2018,5,20,14,30,590.0,253.0,5.3,15.5,730.0,875.16,688.14
2018,5,20,14,45,563.5,248.5,5.35,15.0,687.0,832.92,659.5
2018,5,20,15,0,537.0,244.0,5.4,14.5,644.0,793.63,632.89
2018,5,20,15,15,470.0,250.5,5.4,14.5,586.0,727.48,583.24
2018,5,20,15,30,403.0,257.0,5.4,14.5,528.0,662.43,533.76
2018,5,20,15,45,427.0,231.0,5.45,13.55,500.5,643.86,523.98
2018,5,20,16,0,451.0,205.0,5.5,12.6,473.0,621.77,511.0
2018,5,20,16,15,449.5,186.0,5.4,12.3,434.0,583.36,482.57
2018,5,20,16,30,448.0,167.0,5.3,12.0,395.0,543.38,452.44
2018,5,20,16,45,320.5,166.5,5.2,11.75,320.5,419.03,351.19
2018,5,20,17,0,193.0,166.0,5.1,11.5,246.0,308.43,258.82
2018,5,20,17,15,182.5,142.5,4.95,11.35,210.0,267.79,225.23
2018,5,20,17,30,172.0,119.0,4.8,11.2,174.0,227.59,191.16
2018,5,20,17,45,181.0,99.0,4.65,11.05,148.0,211.01,176.33
2018,5,20,18,0,190.0,79.0,4.5,10.9,122.0,183.27,151.15
2018,5,20,18,15,153.5,62.0,4.35,10.85,91.0,139.25,111.54
2018,5,20,18,30,117.0,45.0,4.2,10.8,60.0,99.1,75.12
2018,5,20,18,45,65.5,29.0,4.0,10.7,37.0,59.1,36.2
2018,5,20,19,0,14.0,13.0,3.8,10.6,14.0,15.1,0.0
2018,5,20,19,15,7.0,6.5,3.7,10.6,7.0,5.91,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.65,9.9,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,10.0,8.0,7.28,0.0
2018,5,21,5,15,91.0,25.5,1.8,10.25,34.0,20.47,0.0
2018,5,21,5,30,164.0,43.0,1.9,10.5,60.0,33.98,23.14
2018,5,21,5,45,254.5,57.0,1.95,10.75,100.0,43.72,33.12
2018,5,21,6,0,345.0,71.0,2.0,11.0,140.0,53.63,42.54
2018,5,21,6,15,412.0,81.5,2.0,11.35,187.0,60.52,48.98
2018,5,21,6,30,479.0,92.0,2.0,11.7,234.0,67.18,54.99
2018,5,21,6,45,528.5,100.0,2.0,12.05,284.0,72.93,60.0
2018,5,21,7,0,578.0,108.0,2.0,12.4,334.0,76.34,62.8
2018,5,21,7,15,615.0,114.0,1.95,12.9,384.5,77.93,63.87
2018,5,21,7,30,652.0,120.0,1.9,13.4,435.0,91.68,63.53
2018,5,21,7,45,681.0,124.5,1.85,13.95,484.5,140.61,85.88
2018,5,21,8,0,710.0,129.0,1.8,14.5,534.0,193.14,122.89
2018,5,21,8,15,732.5,132.0,1.8,15.1,581.0,246.57,166.68
2018,5,21,8,30,755.0,135.0,1.8,15.7,628.0,302.34,214.56
2018,5,21,8,45,773.0,137.5,1.85,16.25,671.5,362.93,266.61
2018,5,21,9,0,791.0,140.0,1.9,16.8,715.0,419.5,314.71
2018,5,21,9,15,810.0,139.0,2.0,17.35,754.5,474.67,360.69
2018,5,21,9,30,829.0,138.0,2.1,17.9,794.0,530.65,405.95
2018,5,21,9,45,847.0,134.0,2.2,18.4,828.5,584.04,448.1
2018,5,21,10,0,865.0,130.0,2.3,18.9,863.0,637.35,489.0
2018,5,21,10,15,871.5,131.0,2.4,19.35,889.0,686.33,525.66
2018,5,21,10,30,878.0,132.0,2.5,19.8,915.0,733.74,560.26
2018,5,21,10,45,882.0,133.5,2.55,20.2,934.5,777.96,591.21
2018,5,21,11,0,886.0,135.0,2.6,20.6,954.0,820.03,618.9
2018,5,21,11,15,889.0,135.5,2.75,20.9,966.5,858.07,644.52
2018,5,21,11,30,892.0,136.0,2.9,21.2,979.0,893.56,668.32
2018,5,21,11,45,892.5,137.0,3.05,21.5,984.0,924.58,689.04
2018,5,21,12,0,893.0,138.0,3.2,21.8,989.0,952.64,707.77
2018,5,21,12,15,889.5,139.0,3.35,21.9,985.0,973.88,722.54
2018,5,21,12,30,886.0,140.0,3.5,22.0,981.0,991.77,735.2
2018,5,21,12,45,881.0,141.0,3.65,22.15,969.5,1004.77,744.57
2018,5,21,13,0,876.0,142.0,3.8,22.3,958.0,1014.25,751.73
2018,5,21,13,15,871.0,141.0,4.0,22.2,940.0,1018.22,756.41
2018,5,21,13,30,866.0,140.0,4.2,22.1,922.0,1018.58,758.8
2018,5,21,13,45,860.0,138.0,4.35,22.0,897.0,1013.35,757.23
2018,5,21,14,0,854.0,136.0,4.5,21.9,872.0,1004.55,753.49
2018,5,21,14,15,845.5,134.0,4.65,21.65,840.5,989.8,746.61
2018,5,21,14,30,837.0,132.0,4.8,21.4,809.0,982.54,744.89
2018,5,21,14,45,826.0,129.5,4.95,21.1,772.5,957.97,731.28
2018,5,21,15,0,815.0,127.0,5.1,20.8,736.0,930.38,715.49
2018,5,21,15,15,801.0,124.5,5.1,20.8,694.5,897.2,693.74
2018,5,21,15,30,787.0,122.0,5.1,20.8,653.0,861.55,670.13
2018,5,21,15,45,769.5,117.5,5.25,19.85,607.0,818.4,644.1
2018,5,21,16,0,752.0,113.0,5.4,18.9,561.0,773.5,616.08
2018,5,21,16,15,728.5,109.0,5.4,18.25,512.5,726.52,584.41
2018,5,21,16,30,705.0,105.0,5.4,17.6,464.0,675.24,548.79
2018,5,21,16,45,674.5,99.5,5.45,16.95,414.0,616.86,506.21
2018,5,21,17,0,644.0,94.0,5.5,16.3,364.0,559.11,462.14
2018,5,21,17,15,601.0,88.0,5.45,15.6,313.5,494.02,410.48
2018,5,21,17,30,558.0,82.0,5.4,14.9,263.0,431.5,359.23
2018,5,21,17,45,497.5,74.5,5.35,14.15,215.0,361.23,299.94
2018,5,21,18,0,437.0,67.0,5.3,13.4,167.0,296.16,243.27
2018,5,21,18,15,350.0,57.0,5.2,12.95,124.5,221.5,177.44
2018,5,21,18,30,263.0,47.0,5.1,12.5,82.0,159.87,122.22
2018,5,21,18,45,162.5,32.0,5.0,12.05,50.5,98.18,63.4
2018,5,21,19,0,62.0,17.0,4.9,11.6,19.0,30.01,0.0
2018,5,21,19,15,31.0,8.5,4.9,11.4,9.5,7.73,0.0
2018,5,21,19,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.3,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.4,9.0,8.19,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.6,35.5,19.34,0.78
2018,5,22,5,30,212.0,40.0,3.4,10.8,62.0,31.18,20.83
2018,5,22,5,45,275.0,50.5,3.5,11.0,95.5,38.7,28.66
2018,5,22,6,0,338.0,61.0,3.6,11.2,129.0,45.99,35.68
2018,5,22,6,15,204.0,79.0,3.55,11.4,123.5,60.8,49.22
2018,5,22,6,30,70.0,97.0,3.5,11.6,118.0,76.29,63.17
2018,5,22,6,45,96.5,122.5,3.5,11.8,157.0,94.06,78.9
2018,5,22,7,0,123.0,148.0,3.5,12.0,196.0,111.2,93.8
2018,5,22,7,15,140.5,169.0,3.5,12.3,231.5,124.99,105.5
2018,5,22,7,30,158.0,190.0,3.5,12.6,267.0,142.41,112.7
2018,5,22,7,45,159.0,212.0,3.5,12.85,296.5,171.41,132.1
2018,5,22,8,0,160.0,234.0,3.5,13.1,326.0,200.94,154.69
2018,5,22,8,15,173.0,258.5,3.6,13.6,365.5,235.14,181.64
2018,5,22,8,30,186.0,283.0,3.7,14.1,405.0,271.32,210.64
2018,5,22,8,45,194.5,304.5,3.8,14.6,439.5,305.81,238.47
2018,5,22,9,0,203.0,326.0,3.9,15.1,474.0,341.49,267.0
2018,5,22,9,15,197.0,345.5,4.0,15.45,495.0,370.39,290.16
2018,5,22,9,30,191.0,365.0,4.1,15.8,516.0,398.68,312.37
2018,5,22,9,45,176.0,383.0,4.2,16.15,527.0,420.24,328.98
2018,5,22,10,0,161.0,401.0,4.3,16.5,538.0,440.25,344.01
2018,5,22,10,15,178.5,413.0,4.4,16.75,569.0,474.96,370.53
2018,5,22,10,30,196.0,425.0,4.5,17.0,600.0,511.12,397.9
2018,5,22,10,45,190.5,437.0,4.55,17.25,610.0,531.54,412.73
2018,5,22,11,0,185.0,449.0,4.6,17.5,620.0,551.22,426.9
2018,5,22,11,15,228.0,441.0,4.7,17.6,654.5,591.96,458.34
2018,5,22,11,30,271.0,433.0,4.8,17.7,689.0,640.33,495.12
2018,5,22,11,45,406.5,378.5,4.85,17.75,765.0,731.11,565.17
2018,5,22,12,0,542.0,324.0,4.9,17.8,841.0,821.93,634.12
2018,5,22,12,15,629.5,275.0,4.95,17.8,874.0,876.54,675.72
2018,5,22,12,30,717.0,226.0,5.0,17.8,907.0,931.01,716.15
2018,5,22,12,45,738.5,213.5,5.05,17.75,908.5,955.52,733.76
2018,5,22,13,0,760.0,201.0,5.1,17.7,910.0,969.15,744.03
2018,5,22,13,15,824.5,165.0,5.1,17.6,921.0,1007.41,771.42
2018,5,22,13,30,889.0,129.0,5.1,17.5,932.0,1029.92,787.72
2018,5,22,13,45,861.0,137.5,5.1,17.4,898.5,1013.19,777.04
2018,5,22,14,0,833.0,146.0,5.1,17.3,865.0,1005.01,772.65
2018,5,22,14,15,781.0,162.5,5.1,17.1,817.5,966.81,747.53
2018,5,22,14,30,729.0,179.0,5.1,16.9,770.0,933.26,725.71
2018,5,22,14,45,751.0,161.0,5.1,16.75,745.5,918.88,717.33
2018,5,22,15,0,773.0,143.0,5.1,16.6,721.0,907.62,711.16
2018,5,22,15,15,793.5,128.0,5.1,16.6,692.5,893.7,702.73
2018,5,22,15,30,814.0,113.0,5.1,16.6,664.0,875.27,691.13
2018,5,22,15,45,756.5,121.5,5.0,16.05,606.0,811.19,646.81
2018,5,22,16,0,699.0,130.0,4.9,15.5,548.0,752.36,605.87
2018,5,22,16,15,678.0,123.5,4.85,15.15,500.5,702.78,570.99
2018,5,22,16,30,657.0,117.0,4.8,14.8,453.0,652.47,534.67
2018,5,22,16,45,666.0,103.5,4.75,14.45,413.5,615.24,507.39
2018,5,22,17,0,675.0,90.0,4.7,14.1,374.0,575.12,476.87
2018,5,22,17,15,634.5,84.0,4.6,13.65,323.0,510.22,424.93
2018,5,22,17,30,594.0,78.0,4.5,13.2,272.0,447.6,373.32
2018,5,22,17,45,522.5,71.5,4.4,12.75,220.5,371.0,308.54
2018,5,22,18,0,451.0,65.0,4.3,12.3,169.0,300.72,247.34
2018,5,22,18,15,256.5,54.5,4.15,11.9,110.5,180.16,144.42
2018,5,22,18,30,62.0,44.0,4.0,11.5,52.0,71.81,53.41
2018,5,22,18,45,33.0,27.5,3.8,11.15,31.5,42.06,25.52
2018,5,22,19,0,4.0,11.0,3.6,10.8,11.0,10.95,0.0
2018,5,22,19,15,2.0,5.5,3.6,10.7,5.5,5.36,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,2.3,10.4,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,2.4,10.5,2.0,1.82,0.0
2018,5,23,5,15,0.5,4.0,2.5,10.65,4.0,3.5,0.0
2018,5,23,5,30,0.0,6.0,2.6,10.8,6.0,5.26,0.0
2018,5,23,5,45,0.0,9.0,2.7,11.0,9.0,7.9,1.37
2018,5,23,6,0,0.0,12.0,2.8,11.2,12.0,10.54,3.85
2018,5,23,6,15,0.0,17.5,2.85,11.4,17.5,15.38,8.3
2018,5,23,6,30,0.0,23.0,2.9,11.6,23.0,20.23,12.72
2018,5,23,6,45,0.0,38.0,2.95,11.8,38.0,33.49,24.67
2018,5,23,7,0,0.0,53.0,3.0,12.0,53.0,46.79,36.52
2018,5,23,7,15,0.0,71.0,3.05,12.35,71.0,62.78,50.59
2018,5,23,7,30,0.0,89.0,3.1,12.7,89.0,78.49,61.27
2018,5,23,7,45,1.0,105.0,3.2,13.0,105.5,92.08,72.34
2018,5,23,8,0,2.0,121.0,3.3,13.3,122.0,105.88,83.44
2018,5,23,8,15,1.5,129.0,3.4,13.75,130.0,112.98,88.93
2018,5,23,8,30,1.0,137.0,3.5,14.2,138.0,120.05,94.35
2018,5,23,8,45,1.5,144.5,3.6,14.6,145.5,126.98,99.62
2018,5,23,9,0,2.0,152.0,3.7,15.0,153.0,134.0,104.95
2018,5,23,9,15,3.5,163.0,3.85,15.45,165.5,144.52,113.07
2018,5,23,9,30,5.0,174.0,4.0,15.9,178.0,155.28,121.36
2018,5,23,9,45,9.0,208.5,4.1,16.35,216.0,187.83,147.02
2018,5,23,10,0,13.0,243.0,4.2,16.8,254.0,221.04,172.91
2018,5,23,10,15,14.5,262.5,4.3,17.1,275.0,240.36,187.74
2018,5,23,10,30,16.0,282.0,4.4,17.4,296.0,260.01,202.75
2018,5,23,10,45,14.5,267.5,4.45,17.65,280.5,247.84,192.9
2018,5,23,11,0,13.0,253.0,4.5,17.9,265.0,235.22,182.79
2018,5,23,11,15,12.0,233.0,4.55,18.05,244.0,217.72,168.95
2018,5,23,11,30,11.0,213.0,4.6,18.2,223.0,199.87,154.83
2018,5,23,11,45,12.5,235.5,4.65,18.3,247.0,222.31,172.42
2018,5,23,12,0,14.0,258.0,4.7,18.4,271.0,245.03,190.09
2018,5,23,12,15,17.0,284.5,4.75,18.4,300.5,273.1,211.99
2018,5,23,12,30,20.0,311.0,4.8,18.4,330.0,301.57,234.1
2018,5,23,12,45,34.5,355.0,4.8,18.35,387.5,370.49,287.5
2018,5,23,13,0,49.0,399.0,4.8,18.3,445.0,431.04,333.86
2018,5,23,13,15,89.0,422.0,4.8,18.2,503.5,497.06,385.07
2018,5,23,13,30,129.0,445.0,4.8,18.1,562.0,579.08,447.39
2018,5,23,13,45,317.0,366.5,4.8,18.0,643.0,704.41,546.47
2018,5,23,14,0,505.0,288.0,4.8,17.9,724.0,827.61,641.43
2018,5,23,14,15,685.5,203.0,4.8,17.75,772.5,921.73,712.77
2018,5,23,14,30,866.0,118.0,4.8,17.6,821.0,984.24,757.64
2018,5,23,14,45,820.0,128.5,4.8,17.4,770.0,950.01,735.07
2018,5,23,15,0,774.0,139.0,4.8,17.2,719.0,903.79,704.47
2018,5,23,15,15,720.0,148.0,4.8,17.2,664.0,852.56,669.42
2018,5,23,15,30,666.0,157.0,4.8,17.2,609.0,796.1,630.12
2018,5,23,15,45,627.5,154.0,4.8,16.55,556.5,739.95,591.96
2018,5,23,16,0,589.0,151.0,4.8,15.9,504.0,683.75,552.61
2018,5,23,16,15,526.0,151.0,4.75,15.4,446.5,604.45,493.2
2018,5,23,16,30,463.0,151.0,4.7,14.9,389.0,536.16,440.82
2018,5,23,16,45,590.0,115.5,4.65,14.45,386.0,574.27,474.39
2018,5,23,17,0,717.0,80.0,4.6,14.0,383.0,588.89,488.41
