Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.25,13.0,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.4,13.2,8.0,6.37,0.0
2018,7,2,5,15,94.5,21.5,2.5,13.65,30.5,16.84,2.76
2018,7,2,5,30,157.0,36.0,2.6,14.1,53.0,27.84,17.93
2018,7,2,5,45,222.5,52.0,2.7,14.5,90.0,39.65,29.12
2018,7,2,6,0,288.0,68.0,2.8,14.9,127.0,51.04,39.62
2018,7,2,6,15,343.5,82.5,2.8,15.4,171.5,60.87,48.51
2018,7,2,6,30,399.0,97.0,2.8,15.9,216.0,70.3,56.82
2018,7,2,6,45,444.5,108.5,2.8,16.4,264.0,77.15,62.67
2018,7,2,7,0,490.0,120.0,2.8,16.9,312.0,83.68,68.1
2018,7,2,7,15,527.5,128.5,2.8,17.4,361.0,87.81,71.33
2018,7,2,7,30,565.0,137.0,2.8,17.9,410.0,91.39,74.03
2018,7,2,7,45,596.5,144.0,2.8,18.45,459.5,132.4,84.64
2018,7,2,8,0,628.0,151.0,2.8,19.0,509.0,180.53,114.92
2018,7,2,8,15,653.0,156.0,2.8,19.55,556.0,229.79,152.84
2018,7,2,8,30,678.0,161.0,2.8,20.1,603.0,281.88,196.03
2018,7,2,8,45,699.0,164.5,2.85,20.65,647.0,334.21,240.51
2018,7,2,9,0,720.0,168.0,2.9,21.2,691.0,388.41,286.15
2018,7,2,9,15,709.0,183.0,2.95,21.65,721.5,440.07,329.42
2018,7,2,9,30,698.0,198.0,3.0,22.1,752.0,489.81,369.79
2018,7,2,9,45,676.0,220.5,3.05,22.55,775.5,537.86,407.4
2018,7,2,10,0,654.0,243.0,3.1,23.0,799.0,582.76,441.35
2018,7,2,10,15,666.0,245.0,3.2,23.4,827.0,628.82,475.74
2018,7,2,10,30,678.0,247.0,3.3,23.8,855.0,674.58,509.15
2018,7,2,10,45,689.0,248.0,3.4,24.15,878.0,718.25,540.51
2018,7,2,11,0,700.0,249.0,3.5,24.5,901.0,761.07,570.71
2018,7,2,11,15,706.0,249.0,3.6,24.8,915.0,797.95,596.42
2018,7,2,11,30,712.0,249.0,3.7,25.1,929.0,833.13,620.64
2018,7,2,11,45,716.5,248.0,3.8,25.35,936.0,864.25,641.95
2018,7,2,12,0,721.0,247.0,3.9,25.6,943.0,893.17,661.61
2018,7,2,12,15,721.5,246.5,4.05,25.65,942.5,916.52,678.12
2018,7,2,12,30,722.0,246.0,4.2,25.7,942.0,937.13,692.52
2018,7,2,12,45,721.0,244.0,4.35,25.75,934.0,951.96,703.13
2018,7,2,13,0,720.0,242.0,4.5,25.8,926.0,963.7,711.81
2018,7,2,13,15,715.0,239.5,4.6,25.6,910.0,967.85,716.14
2018,7,2,13,30,710.0,237.0,4.7,25.4,894.0,968.73,718.59
2018,7,2,13,45,702.0,234.0,4.85,25.2,870.5,962.89,717.01
2018,7,2,14,0,694.0,231.0,5.0,25.0,847.0,953.87,713.34
2018,7,2,14,15,684.5,227.0,5.15,24.6,818.0,939.26,706.44
2018,7,2,14,30,675.0,223.0,5.3,24.2,789.0,921.7,697.48
2018,7,2,14,45,663.0,218.5,5.4,23.75,755.5,898.41,684.27
2018,7,2,15,0,651.0,214.0,5.5,23.3,722.0,872.53,669.15
2018,7,2,15,15,636.0,208.0,5.5,23.3,683.0,839.95,647.23
2018,7,2,15,30,621.0,202.0,5.5,23.3,644.0,805.31,623.6
2018,7,2,15,45,603.5,194.5,5.6,22.1,601.5,765.13,598.98
2018,7,2,16,0,586.0,187.0,5.7,20.9,559.0,723.52,572.6
2018,7,2,16,15,566.0,177.0,5.65,20.3,514.0,670.42,535.23
2018,7,2,16,30,546.0,167.0,5.6,19.7,469.0,622.85,501.15
2018,7,2,16,45,520.5,156.5,5.55,19.15,422.5,570.45,462.38
2018,7,2,17,0,495.0,146.0,5.5,18.6,376.0,518.57,423.1
2018,7,2,17,15,464.0,133.5,5.4,18.0,329.0,461.79,378.89
2018,7,2,17,30,433.0,121.0,5.3,17.4,282.0,406.7,334.87
2018,7,2,17,45,394.5,106.5,5.2,16.8,236.5,347.35,286.13
2018,7,2,18,0,356.0,92.0,5.1,16.2,191.0,291.14,238.65
2018,7,2,18,15,306.0,76.5,4.95,15.7,149.5,232.25,187.76
2018,7,2,18,30,256.0,61.0,4.8,15.2,108.0,178.41,140.38
2018,7,2,18,45,194.5,45.0,4.65,14.75,74.5,125.63,93.93
2018,7,2,19,0,133.0,29.0,4.5,14.3,41.0,79.77,51.34
2018,7,2,19,15,75.5,16.5,4.45,14.0,22.5,38.5,0.0
2018,7,2,19,30,18.0,4.0,4.4,13.7,4.0,6.42,0.0
2018,7,2,19,45,9.0,2.0,4.35,13.45,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,4,45,29.0,5.5,2.85,11.95,6.0,0.0,0.0
2018,7,3,5,0,58.0,11.0,3.0,12.2,12.0,10.01,0.0
2018,7,3,5,15,167.5,24.5,3.05,12.65,40.0,19.34,3.3
2018,7,3,5,30,277.0,38.0,3.1,13.1,68.0,29.68,19.49
2018,7,3,5,45,369.5,48.0,3.15,13.55,109.5,38.49,28.19
2018,7,3,6,0,462.0,58.0,3.2,14.0,151.0,45.33,34.69
2018,7,3,6,15,522.5,65.5,3.15,14.45,198.5,49.67,38.74
2018,7,3,6,30,583.0,73.0,3.1,14.9,246.0,53.86,42.49
2018,7,3,6,45,625.5,79.5,3.05,15.35,296.5,57.0,45.15
2018,7,3,7,0,668.0,86.0,3.0,15.8,347.0,59.98,47.59
2018,7,3,7,15,701.5,90.5,2.95,16.4,398.0,61.29,48.46
2018,7,3,7,30,735.0,95.0,2.9,17.0,449.0,62.5,49.23
2018,7,3,7,45,760.5,98.0,2.9,17.6,499.0,114.82,65.57
2018,7,3,8,0,786.0,101.0,2.9,18.2,549.0,168.24,98.68
2018,7,3,8,15,806.5,103.0,2.9,18.8,596.5,222.89,141.47
2018,7,3,8,30,827.0,105.0,2.9,19.4,644.0,279.64,189.69
2018,7,3,8,45,844.0,106.5,2.9,19.95,688.5,336.76,239.4
2018,7,3,9,0,861.0,108.0,2.9,20.5,733.0,399.86,293.19
2018,7,3,9,15,861.5,115.5,2.95,21.0,769.5,456.13,340.88
2018,7,3,9,30,862.0,123.0,3.0,21.5,806.0,511.22,386.13
2018,7,3,9,45,857.0,132.5,3.05,22.0,835.5,563.65,427.85
2018,7,3,10,0,852.0,142.0,3.1,22.5,865.0,613.91,466.52
2018,7,3,10,15,862.0,141.5,3.25,22.85,893.5,663.42,504.26
2018,7,3,10,30,872.0,141.0,3.4,23.2,922.0,711.73,540.23
2018,7,3,10,45,881.0,140.0,3.5,23.6,944.5,757.58,573.37
2018,7,3,11,0,890.0,139.0,3.6,24.0,967.0,801.75,603.74
2018,7,3,11,15,894.5,138.5,3.75,24.2,981.5,840.91,630.27
2018,7,3,11,30,899.0,138.0,3.9,24.4,996.0,877.7,655.09
2018,7,3,11,45,903.0,137.0,4.05,24.6,1004.0,911.1,677.53
2018,7,3,12,0,907.0,136.0,4.2,24.8,1012.0,941.8,698.12
2018,7,3,12,15,902.0,139.5,4.3,24.85,1010.0,965.47,714.15
2018,7,3,12,30,897.0,143.0,4.4,24.9,1008.0,985.87,728.1
2018,7,3,12,45,888.5,146.5,4.5,24.95,997.0,999.57,737.68
2018,7,3,13,0,880.0,150.0,4.6,25.0,986.0,1009.77,745.26
2018,7,3,13,15,878.5,148.0,4.7,24.95,971.5,1018.15,752.2
2018,7,3,13,30,877.0,146.0,4.8,24.9,957.0,1022.98,756.92
2018,7,3,13,45,873.0,143.5,4.9,24.8,934.5,1021.25,757.54
2018,7,3,14,0,869.0,141.0,5.0,24.7,912.0,1015.93,755.89
2018,7,3,14,15,863.0,138.0,5.05,24.5,883.0,1004.58,750.19
2018,7,3,14,30,857.0,135.0,5.1,24.3,854.0,989.76,742.24
2018,7,3,14,45,849.0,132.0,5.15,24.1,819.5,980.08,737.86
2018,7,3,15,0,841.0,129.0,5.2,23.9,785.0,956.4,723.89
2018,7,3,15,15,828.5,126.5,5.2,23.9,745.0,926.03,704.39
2018,7,3,15,30,816.0,124.0,5.2,23.9,705.0,892.97,682.97
2018,7,3,15,45,802.5,120.5,5.15,23.2,661.5,855.46,659.83
2018,7,3,16,0,789.0,117.0,5.1,22.5,618.0,815.76,634.83
2018,7,3,16,15,772.5,112.0,5.0,22.1,571.0,770.04,604.1
2018,7,3,16,30,756.0,107.0,4.9,21.7,524.0,722.85,571.88
2018,7,3,16,45,731.5,102.0,4.85,21.25,474.5,671.7,536.48
2018,7,3,17,0,707.0,97.0,4.8,20.8,425.0,617.21,496.47
2018,7,3,17,15,673.5,91.5,4.7,20.25,374.5,556.5,450.31
2018,7,3,17,30,640.0,86.0,4.6,19.7,324.0,497.12,403.79
2018,7,3,17,45,594.0,79.0,4.55,19.15,274.0,430.93,350.42
2018,7,3,18,0,548.0,72.0,4.5,18.6,224.0,368.11,298.0
2018,7,3,18,15,482.5,64.0,4.35,18.0,178.0,299.39,239.25
2018,7,3,18,30,417.0,56.0,4.2,17.4,132.0,236.87,184.42
2018,7,3,18,45,322.5,44.5,4.05,16.75,93.0,167.03,123.82
2018,7,3,19,0,228.0,33.0,3.9,16.1,54.0,110.55,71.22
2018,7,3,19,15,128.0,19.5,3.8,15.7,30.0,53.14,0.0
2018,7,3,19,30,28.0,6.0,3.7,15.3,6.0,9.8,0.0
2018,7,3,19,45,14.0,3.0,3.65,14.9,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,32.5,5.5,2.85,11.5,6.0,0.0,0.0
2018,7,4,5,0,65.0,11.0,3.1,11.8,12.0,10.01,0.0
2018,7,4,5,15,182.0,24.0,3.25,12.25,40.5,18.97,2.3
2018,7,4,5,30,299.0,37.0,3.4,12.7,69.0,30.57,20.21
2018,7,4,5,45,316.5,40.5,3.6,13.2,90.0,31.64,22.21
2018,7,4,6,0,334.0,44.0,3.8,13.7,111.0,32.95,23.73
2018,7,4,6,15,167.0,48.0,3.8,14.2,81.5,34.87,25.59
2018,7,4,6,30,0.0,52.0,3.8,14.7,52.0,45.9,35.44
2018,7,4,6,45,10.0,82.0,3.8,15.2,86.0,71.31,57.85
2018,7,4,7,0,20.0,112.0,3.8,15.7,120.0,91.81,75.59
2018,7,4,7,15,73.0,146.5,3.75,16.15,181.0,116.53,96.7
2018,7,4,7,30,126.0,181.0,3.7,16.6,242.0,132.7,110.09
2018,7,4,7,45,179.0,200.5,3.65,17.1,297.0,159.42,120.77
2018,7,4,8,0,232.0,220.0,3.6,17.6,352.0,186.38,137.46
2018,7,4,8,15,400.5,195.0,3.65,18.1,446.0,211.77,150.11
2018,7,4,8,30,569.0,170.0,3.7,18.6,540.0,261.32,185.22
2018,7,4,8,45,673.0,151.0,3.7,19.1,617.5,314.85,228.25
2018,7,4,9,0,777.0,132.0,3.7,19.6,695.0,383.69,284.23
2018,7,4,9,15,832.0,119.5,3.75,20.05,752.0,442.71,333.59
2018,7,4,9,30,887.0,107.0,3.8,20.5,809.0,509.67,388.07
2018,7,4,9,45,888.0,113.0,3.85,20.95,841.0,563.76,431.75
2018,7,4,10,0,889.0,119.0,3.9,21.4,873.0,616.29,472.89
2018,7,4,10,15,898.0,118.5,4.0,21.75,901.5,666.69,511.67
2018,7,4,10,30,907.0,118.0,4.1,22.1,930.0,715.8,548.53
2018,7,4,10,45,915.5,116.5,4.15,22.5,952.0,762.17,582.31
2018,7,4,11,0,924.0,115.0,4.2,22.9,974.0,806.74,612.32
2018,7,4,11,15,928.5,114.5,4.35,23.05,989.0,846.99,639.95
2018,7,4,11,30,933.0,114.0,4.5,23.2,1004.0,884.75,665.86
2018,7,4,11,45,937.0,112.5,4.6,23.4,1011.5,918.54,688.75
2018,7,4,12,0,941.0,111.0,4.7,23.6,1019.0,949.48,709.67
2018,7,4,12,15,942.0,110.0,4.8,23.65,1018.5,975.15,727.47
2018,7,4,12,30,943.0,109.0,4.9,23.7,1018.0,997.54,743.16
2018,7,4,12,45,942.5,108.5,4.95,23.75,1010.5,1015.59,755.61
2018,7,4,13,0,942.0,108.0,5.0,23.8,1003.0,1030.07,765.79
2018,7,4,13,15,941.5,106.0,5.0,23.7,988.5,1039.41,772.69
2018,7,4,13,30,941.0,104.0,5.0,23.6,974.0,1045.0,777.24
2018,7,4,13,45,938.5,102.0,5.05,23.55,952.0,1044.8,778.32
2018,7,4,14,0,936.0,100.0,5.1,23.5,930.0,1040.8,777.01
2018,7,4,14,15,931.5,98.0,5.05,23.35,901.5,1031.04,771.45
2018,7,4,14,30,927.0,96.0,5.0,23.2,873.0,1017.6,763.53
2018,7,4,14,45,921.5,94.0,5.0,23.05,839.5,999.59,753.03
2018,7,4,15,0,916.0,92.0,5.0,22.9,806.0,978.12,740.22
2018,7,4,15,15,906.0,90.0,5.0,22.9,765.5,949.14,721.81
2018,7,4,15,30,896.0,88.0,5.0,22.9,725.0,917.2,701.31
2018,7,4,15,45,884.0,85.5,4.95,22.3,681.0,880.16,678.42
2018,7,4,16,0,872.0,83.0,4.9,21.7,637.0,840.68,653.55
2018,7,4,16,15,857.0,80.0,4.9,21.25,589.5,795.99,624.44
2018,7,4,16,30,842.0,77.0,4.9,20.8,542.0,749.57,593.58
2018,7,4,16,45,821.0,74.0,4.85,20.35,492.0,702.88,561.71
2018,7,4,17,0,800.0,71.0,4.8,19.9,442.0,649.48,524.09
2018,7,4,17,15,770.0,67.5,4.7,19.3,390.5,589.31,478.57
2018,7,4,17,30,740.0,64.0,4.6,18.7,339.0,529.92,432.0
2018,7,4,17,45,699.0,60.0,4.5,18.1,288.5,465.09,379.41
2018,7,4,18,0,658.0,56.0,4.4,17.5,238.0,402.85,327.0
2018,7,4,18,15,597.0,50.0,4.15,16.85,190.0,334.61,267.89
2018,7,4,18,30,536.0,44.0,3.9,16.2,142.0,270.3,210.64
2018,7,4,18,45,438.5,36.5,3.6,15.6,101.0,198.52,147.17
2018,7,4,19,0,341.0,29.0,3.3,15.0,60.0,137.56,88.34
2018,7,4,19,15,197.0,17.5,3.2,14.6,33.0,66.24,0.0
2018,7,4,19,30,53.0,6.0,3.1,14.2,6.0,13.71,0.0
2018,7,4,19,45,26.5,3.0,2.95,13.85,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,5,4,45,59.5,6.0,1.75,10.2,7.0,0.0,0.0
2018,7,5,5,0,119.0,12.0,1.9,10.6,14.0,10.91,0.0
2018,7,5,5,15,262.0,21.5,2.15,11.3,44.0,17.87,0.95
2018,7,5,5,30,405.0,31.0,2.4,12.0,74.0,25.2,15.68
2018,7,5,5,45,487.5,37.5,2.65,12.65,116.0,29.55,20.42
2018,7,5,6,0,570.0,44.0,2.9,13.3,158.0,36.94,27.32
2018,7,5,6,15,626.0,49.5,2.85,13.9,207.0,40.54,30.69
2018,7,5,6,30,682.0,55.0,2.8,14.5,256.0,44.07,33.85
2018,7,5,6,45,726.0,58.0,2.8,15.1,308.0,45.41,34.92
2018,7,5,7,0,770.0,61.0,2.8,15.7,360.0,46.77,35.96
2018,7,5,7,15,797.5,63.5,2.7,16.35,411.0,47.63,36.49
2018,7,5,7,30,825.0,66.0,2.6,17.0,462.0,56.6,44.1
2018,7,5,7,45,845.5,69.0,2.5,17.6,512.5,104.89,55.3
2018,7,5,8,0,866.0,72.0,2.4,18.2,563.0,162.14,90.41
2018,7,5,8,15,880.5,74.0,2.3,18.85,610.0,219.73,135.59
2018,7,5,8,30,895.0,76.0,2.2,19.5,657.0,278.53,185.81
2018,7,5,8,45,907.0,77.5,2.1,20.15,700.5,337.18,236.93
2018,7,5,9,0,919.0,79.0,2.0,20.8,744.0,396.28,287.65
2018,7,5,9,15,928.5,80.0,1.9,21.45,783.0,454.13,335.94
2018,7,5,9,30,938.0,81.0,1.8,22.1,822.0,511.64,382.07
2018,7,5,9,45,946.0,81.5,1.75,22.8,856.5,567.35,425.12
2018,7,5,10,0,954.0,82.0,1.7,23.5,891.0,622.05,465.66
2018,7,5,10,15,959.0,83.0,1.65,24.1,918.5,674.06,502.87
2018,7,5,10,30,964.0,84.0,1.6,24.7,946.0,724.3,537.45
2018,7,5,10,45,967.0,84.5,1.6,25.35,966.5,770.69,567.59
2018,7,5,11,0,970.0,85.0,1.6,26.0,987.0,814.7,594.38
2018,7,5,11,15,972.0,86.0,1.65,26.45,1001.0,855.83,619.88
2018,7,5,11,30,974.0,87.0,1.7,26.9,1015.0,894.17,643.33
2018,7,5,11,45,975.0,87.0,1.75,27.4,1021.5,927.79,663.46
2018,7,5,12,0,976.0,87.0,1.8,27.9,1028.0,958.27,681.51
2018,7,5,12,15,971.5,90.0,1.95,28.2,1026.5,983.32,697.86
2018,7,5,12,30,967.0,93.0,2.1,28.5,1025.0,1004.83,712.03
2018,7,5,12,45,960.0,97.0,2.2,28.75,1015.5,1021.31,722.7
2018,7,5,13,0,953.0,101.0,2.3,29.0,1006.0,1034.07,731.18
2018,7,5,13,15,950.5,99.5,2.45,29.1,990.0,1041.99,737.73
2018,7,5,13,30,948.0,98.0,2.6,29.2,974.0,1046.1,742.01
2018,7,5,13,45,944.0,97.0,2.75,29.35,951.5,1045.42,743.23
2018,7,5,14,0,940.0,96.0,2.9,29.5,929.0,1040.94,742.14
2018,7,5,14,15,934.5,94.0,3.0,29.4,900.0,1030.15,737.43
2018,7,5,14,30,929.0,92.0,3.1,29.3,871.0,1015.68,730.45
2018,7,5,14,45,922.0,90.5,3.2,29.2,836.5,996.72,720.62
2018,7,5,15,0,915.0,89.0,3.3,29.1,802.0,974.36,708.57
2018,7,5,15,15,905.0,87.5,3.3,29.1,762.0,945.95,691.53
2018,7,5,15,30,895.0,86.0,3.3,29.1,722.0,914.59,672.52
2018,7,5,15,45,883.0,83.0,3.35,28.65,677.5,876.99,650.7
2018,7,5,16,0,871.0,80.0,3.4,28.2,633.0,836.95,626.89
2018,7,5,16,15,852.5,77.5,3.35,27.8,584.0,790.0,597.27
2018,7,5,16,30,834.0,75.0,3.3,27.4,535.0,741.61,566.16
2018,7,5,16,45,814.5,71.5,3.25,27.05,485.5,690.14,532.14
2018,7,5,17,0,795.0,68.0,3.2,26.7,436.0,643.01,500.55
2018,7,5,17,15,765.0,64.5,3.1,26.0,385.0,583.06,457.48
2018,7,5,17,30,735.0,61.0,3.0,25.3,334.0,523.94,413.21
2018,7,5,17,45,621.0,57.0,2.9,24.65,263.5,419.48,332.36
2018,7,5,18,0,507.0,53.0,2.8,24.0,193.0,326.83,258.37
2018,7,5,18,15,366.5,41.5,2.6,22.95,132.0,223.16,174.37
2018,7,5,18,30,226.0,30.0,2.4,21.9,71.0,134.11,101.29
2018,7,5,18,45,161.5,22.0,2.2,20.9,47.0,89.97,63.82
2018,7,5,19,0,97.0,14.0,2.0,19.9,23.0,49.32,28.37
2018,7,5,19,15,54.5,8.0,2.25,19.5,12.5,23.24,0.0
2018,7,5,19,30,12.0,2.0,2.5,19.1,2.0,3.69,0.0
2018,7,5,19,45,6.0,1.0,2.8,18.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.7,15.3,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,2.75,15.55,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,2.8,15.8,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,2.8,16.0,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,2.8,16.2,7.0,6.14,0.0
2018,7,6,6,15,0.0,10.0,2.75,16.55,10.0,8.78,2.16
2018,7,6,6,30,0.0,13.0,2.7,16.9,13.0,11.42,4.53
2018,7,6,6,45,1.5,33.5,2.65,17.25,34.0,29.52,20.58
2018,7,6,7,0,3.0,54.0,2.6,17.6,55.0,47.69,36.49
2018,7,6,7,15,20.0,111.0,2.65,18.0,120.5,91.82,74.69
2018,7,6,7,30,37.0,168.0,2.7,18.4,186.0,131.23,108.04
2018,7,6,7,45,18.5,127.5,2.7,18.85,136.5,106.68,82.06
2018,7,6,8,0,0.0,87.0,2.7,19.3,87.0,77.07,58.07
2018,7,6,8,15,1.0,100.0,2.6,19.9,100.5,88.53,67.05
2018,7,6,8,30,2.0,113.0,2.5,20.5,114.0,100.0,75.9
2018,7,6,8,45,1.0,85.0,2.35,21.1,85.5,75.69,55.96
2018,7,6,9,0,0.0,57.0,2.2,21.7,57.0,50.51,35.44
2018,7,6,9,15,0.0,71.5,2.2,22.45,71.5,63.44,45.64
2018,7,6,9,30,0.0,86.0,2.2,23.2,86.0,76.4,55.71
2018,7,6,9,45,27.0,173.0,2.2,23.95,196.0,164.75,124.8
2018,7,6,10,0,54.0,260.0,2.2,24.7,306.0,256.19,194.16
2018,7,6,10,15,259.5,264.5,2.25,25.7,495.0,391.37,296.39
2018,7,6,10,30,465.0,269.0,2.3,26.7,684.0,550.5,412.08
2018,7,6,10,45,647.5,207.0,2.35,27.7,800.0,652.57,484.71
2018,7,6,11,0,830.0,145.0,2.4,28.7,916.0,760.8,559.57
2018,7,6,11,15,855.0,134.0,2.55,29.3,938.5,805.22,587.65
2018,7,6,11,30,880.0,123.0,2.7,29.9,961.0,848.54,615.2
2018,7,6,11,45,900.5,112.0,2.85,30.5,975.0,886.51,639.01
2018,7,6,12,0,921.0,101.0,3.0,31.1,989.0,922.4,661.33
2018,7,6,12,15,922.5,100.0,3.15,31.2,989.0,947.97,678.27
2018,7,6,12,30,924.0,99.0,3.3,31.3,989.0,970.35,693.27
2018,7,6,12,45,925.0,97.5,3.45,31.45,982.0,988.44,705.47
2018,7,6,13,0,926.0,96.0,3.6,31.6,975.0,1003.06,715.55
2018,7,6,13,15,916.5,100.0,3.75,31.6,958.5,1009.33,720.85
2018,7,6,13,30,907.0,104.0,3.9,31.6,942.0,1011.96,723.96
2018,7,6,13,45,881.5,116.0,4.05,31.55,914.5,1003.27,720.05
2018,7,6,14,0,856.0,128.0,4.2,31.5,887.0,991.12,714.01
2018,7,6,14,15,874.0,112.0,4.25,31.3,865.0,989.94,715.07
2018,7,6,14,30,892.0,96.0,4.3,31.1,843.0,984.29,713.24
2018,7,6,14,45,893.0,90.5,4.4,30.9,812.0,969.21,705.62
2018,7,6,15,0,894.0,85.0,4.5,30.7,781.0,950.48,695.65
2018,7,6,15,15,884.0,83.0,4.5,30.7,741.5,921.9,678.09
2018,7,6,15,30,874.0,81.0,4.5,30.7,702.0,890.43,658.57
2018,7,6,15,45,862.0,79.0,4.55,29.9,659.0,854.52,638.18
2018,7,6,16,0,850.0,77.0,4.6,29.1,616.0,816.25,615.85
2018,7,6,16,15,816.0,80.0,4.55,28.45,565.0,763.84,582.31
2018,7,6,16,30,782.0,83.0,4.5,27.8,514.0,717.42,552.53
2018,7,6,16,45,770.5,76.5,4.45,27.2,468.0,669.93,521.2
2018,7,6,17,0,759.0,70.0,4.4,26.6,422.0,621.08,488.14
2018,7,6,17,15,721.5,67.5,4.3,25.85,370.5,559.08,442.61
2018,7,6,17,30,684.0,65.0,4.2,25.1,319.0,498.67,396.68
2018,7,6,17,45,632.0,62.0,4.1,24.35,269.0,433.39,345.24
2018,7,6,18,0,580.0,59.0,4.0,23.6,219.0,370.56,293.98
2018,7,6,18,15,484.5,54.0,3.9,22.9,169.5,290.52,227.66
2018,7,6,18,30,389.0,49.0,3.8,22.2,120.0,219.95,167.94
2018,7,6,18,45,296.0,39.5,3.75,21.55,84.0,155.5,112.94
2018,7,6,19,0,203.0,30.0,3.7,20.9,48.0,100.75,62.8
2018,7,6,19,15,116.0,17.5,3.65,20.55,26.5,48.44,0.0
2018,7,6,19,30,29.0,5.0,3.6,20.2,5.0,9.09,0.0
2018,7,6,19,45,14.5,2.5,3.6,19.85,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,7,4,45,49.0,5.0,2.25,14.3,5.5,0.0,0.0
2018,7,7,5,0,98.0,10.0,2.5,14.5,11.0,9.1,0.0
2018,7,7,5,15,247.5,19.5,2.55,15.0,40.5,16.07,0.0
2018,7,7,5,30,397.0,29.0,2.6,15.5,70.0,23.48,13.83
2018,7,7,5,45,485.5,35.5,2.65,16.0,112.5,27.92,18.65
2018,7,7,6,0,574.0,42.0,2.7,16.5,155.0,35.22,25.41
2018,7,7,6,15,630.5,47.0,2.7,17.25,203.5,38.47,28.42
2018,7,7,6,30,687.0,52.0,2.7,18.0,252.0,41.67,31.22
2018,7,7,6,45,725.0,55.5,2.7,18.8,302.5,43.48,32.69
2018,7,7,7,0,763.0,59.0,2.7,19.6,353.0,45.26,34.05
2018,7,7,7,15,790.5,62.0,2.75,20.45,404.0,46.54,34.92
2018,7,7,7,30,818.0,65.0,2.8,21.3,455.0,55.86,42.68
2018,7,7,7,45,838.5,67.5,2.85,22.1,505.0,101.68,52.52
2018,7,7,8,0,859.0,70.0,2.9,22.9,555.0,158.15,86.06
2018,7,7,8,15,874.5,71.5,3.0,23.6,602.0,215.15,129.9
2018,7,7,8,30,890.0,73.0,3.1,24.3,649.0,273.47,179.04
2018,7,7,8,45,902.0,74.5,3.2,24.95,692.5,331.86,229.58
2018,7,7,9,0,914.0,76.0,3.3,25.6,736.0,390.72,280.04
2018,7,7,9,15,923.0,78.0,3.4,26.15,775.5,448.97,328.99
2018,7,7,9,30,932.0,80.0,3.5,26.7,815.0,506.86,376.17
2018,7,7,9,45,938.5,81.5,3.6,27.25,848.5,562.42,420.11
2018,7,7,10,0,945.0,83.0,3.7,27.8,882.0,616.85,461.79
2018,7,7,10,15,950.5,84.0,3.75,28.15,910.0,668.86,500.7
2018,7,7,10,30,956.0,85.0,3.8,28.5,938.0,719.17,537.3
2018,7,7,10,45,960.0,85.0,3.9,28.85,959.0,765.6,569.59
2018,7,7,11,0,964.0,85.0,4.0,29.2,980.0,809.75,598.65
2018,7,7,11,15,967.0,85.0,4.1,29.35,994.0,850.65,625.75
2018,7,7,11,30,970.0,85.0,4.2,29.5,1008.0,888.83,650.87
2018,7,7,11,45,971.0,85.5,4.25,29.7,1015.0,922.89,672.78
2018,7,7,12,0,972.0,86.0,4.3,29.9,1022.0,953.83,692.56
2018,7,7,12,15,965.5,90.0,4.35,30.0,1019.5,978.01,708.17
2018,7,7,12,30,959.0,94.0,4.4,30.1,1017.0,998.59,721.49
2018,7,7,12,45,949.5,99.0,4.45,30.2,1006.5,1013.62,731.29
2018,7,7,13,0,940.0,104.0,4.5,30.3,996.0,1024.91,738.79
2018,7,7,13,15,900.0,127.0,4.6,30.25,970.0,1020.22,736.77
2018,7,7,13,30,860.0,150.0,4.7,30.2,944.0,1011.25,732.23
2018,7,7,13,45,741.5,204.0,4.75,30.15,877.0,973.01,708.38
2018,7,7,14,0,623.0,258.0,4.8,30.1,810.0,912.23,668.41
2018,7,7,14,15,614.0,249.0,4.9,29.9,778.5,893.76,658.43
2018,7,7,14,30,605.0,240.0,5.0,29.7,747.0,872.49,646.21
2018,7,7,14,45,554.5,252.5,5.05,29.45,702.0,825.41,614.87
2018,7,7,15,0,504.0,265.0,5.1,29.2,657.0,782.91,586.24
2018,7,7,15,15,554.0,228.0,5.1,29.2,638.5,780.93,587.86
2018,7,7,15,30,604.0,191.0,5.1,29.2,620.0,780.88,590.47
2018,7,7,15,45,704.0,145.5,5.25,28.4,615.0,803.32,610.75
2018,7,7,16,0,804.0,100.0,5.4,27.6,610.0,811.63,620.9
2018,7,7,16,15,760.0,103.0,5.4,26.95,555.5,752.13,581.5
2018,7,7,16,30,716.0,106.0,5.4,26.3,501.0,696.09,544.07
2018,7,7,16,45,720.0,94.0,5.4,25.65,459.0,653.52,515.82
2018,7,7,17,0,724.0,82.0,5.4,25.0,417.0,611.42,486.73
2018,7,7,17,15,730.0,71.0,5.3,24.15,375.0,569.21,455.97
2018,7,7,17,30,736.0,60.0,5.2,23.3,333.0,524.41,421.85
2018,7,7,17,45,698.0,55.5,5.1,22.5,283.0,460.81,371.06
2018,7,7,18,0,660.0,51.0,5.0,21.7,233.0,399.58,320.27
2018,7,7,18,15,602.0,46.0,4.85,20.9,186.0,331.67,262.27
2018,7,7,18,30,544.0,41.0,4.7,20.1,139.0,268.97,206.92
2018,7,7,18,45,452.0,33.5,4.5,19.3,98.5,200.56,146.63
2018,7,7,19,0,360.0,26.0,4.3,18.5,58.0,140.49,87.93
2018,7,7,19,15,209.5,16.0,4.3,18.05,32.0,59.04,0.0
2018,7,7,19,30,59.0,6.0,4.3,17.6,6.0,14.73,0.0
2018,7,7,19,45,29.5,3.0,4.25,17.15,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,8,4,45,48.5,5.0,3.55,12.45,5.5,0.0,0.0
2018,7,8,5,0,97.0,10.0,3.6,12.6,11.0,9.1,0.0
2018,7,8,5,15,246.5,19.5,3.65,13.15,40.0,16.13,0.0
2018,7,8,5,30,396.0,29.0,3.7,13.7,69.0,23.54,13.9
2018,7,8,5,45,484.0,36.0,3.7,14.25,111.5,28.4,19.19
2018,7,8,6,0,572.0,43.0,3.7,14.8,154.0,36.19,26.43
2018,7,8,6,15,627.0,48.0,3.7,15.6,202.0,39.37,29.41
2018,7,8,6,30,682.0,53.0,3.7,16.4,250.0,42.52,32.19
2018,7,8,6,45,719.5,56.0,3.7,17.2,300.0,43.89,33.26
2018,7,8,7,0,757.0,59.0,3.7,18.0,350.0,45.26,34.28
2018,7,8,7,15,783.5,62.5,3.75,18.7,400.5,46.9,35.49
2018,7,8,7,30,810.0,66.0,3.8,19.4,451.0,56.5,43.58
2018,7,8,7,45,830.0,68.5,3.8,20.1,500.5,101.06,53.05
2018,7,8,8,0,850.0,71.0,3.8,20.8,550.0,157.02,86.42
2018,7,8,8,15,864.5,74.0,3.9,21.5,597.0,214.5,131.05
2018,7,8,8,30,879.0,77.0,4.0,22.2,644.0,273.25,181.02
2018,7,8,8,45,890.5,79.0,4.05,22.85,687.5,331.35,231.86
2018,7,8,9,0,902.0,81.0,4.1,23.5,731.0,389.88,282.6
2018,7,8,9,15,908.5,83.5,4.15,24.05,769.0,446.95,331.23
2018,7,8,9,30,915.0,86.0,4.2,24.6,807.0,503.41,377.89
2018,7,8,9,45,919.0,89.5,4.3,25.15,840.0,558.57,422.09
2018,7,8,10,0,923.0,93.0,4.4,25.7,873.0,612.41,463.87
2018,7,8,10,15,929.5,94.0,4.45,26.05,901.5,664.12,503.13
2018,7,8,10,30,936.0,95.0,4.5,26.4,930.0,714.28,540.25
2018,7,8,10,45,940.5,96.0,4.55,26.75,951.5,761.23,573.66
2018,7,8,11,0,945.0,97.0,4.6,27.1,973.0,806.02,603.54
2018,7,8,11,15,948.0,96.5,4.7,27.3,987.0,845.92,630.45
2018,7,8,11,30,951.0,96.0,4.8,27.5,1001.0,883.16,655.43
2018,7,8,11,45,953.0,96.0,4.85,27.7,1008.5,917.19,677.82
2018,7,8,12,0,955.0,96.0,4.9,27.9,1016.0,948.21,698.14
2018,7,8,12,15,954.5,96.5,5.0,27.95,1015.5,974.28,715.93
2018,7,8,12,30,954.0,97.0,5.1,28.0,1015.0,996.99,731.56
2018,7,8,12,45,952.0,97.0,5.2,28.0,1006.5,1014.3,743.86
2018,7,8,13,0,950.0,97.0,5.3,28.0,998.0,1027.98,753.89
2018,7,8,13,15,947.0,97.0,5.3,27.95,983.0,1036.97,760.34
2018,7,8,13,30,944.0,97.0,5.3,27.9,968.0,1042.19,764.44
2018,7,8,13,45,939.5,96.0,5.35,27.85,945.5,1041.1,764.9
2018,7,8,14,0,935.0,95.0,5.4,27.8,923.0,1036.23,762.99
2018,7,8,14,15,929.5,93.5,5.45,27.6,894.5,1026.09,758.16
2018,7,8,14,30,924.0,92.0,5.5,27.4,866.0,1012.29,750.98
2018,7,8,14,45,916.5,90.5,5.5,27.2,831.5,992.99,739.81
2018,7,8,15,0,909.0,89.0,5.5,27.0,797.0,970.31,726.39
2018,7,8,15,15,899.0,87.5,5.5,27.0,757.0,942.08,708.58
2018,7,8,15,30,889.0,86.0,5.5,27.0,717.0,910.89,688.72
2018,7,8,15,45,876.0,83.5,5.5,26.35,672.5,873.18,665.94
2018,7,8,16,0,863.0,81.0,5.5,25.7,628.0,833.1,641.17
2018,7,8,16,15,847.0,78.0,5.45,25.2,580.5,787.89,611.7
2018,7,8,16,30,831.0,75.0,5.4,24.7,533.0,741.03,580.57
2018,7,8,16,45,810.0,72.0,5.4,24.2,483.5,694.75,549.49
2018,7,8,17,0,789.0,69.0,5.4,23.7,434.0,641.78,512.67
2018,7,8,17,15,760.5,65.5,5.3,22.95,383.5,583.0,468.97
2018,7,8,17,30,732.0,62.0,5.2,22.2,333.0,524.9,423.97
2018,7,8,17,45,691.5,57.5,5.15,21.5,282.5,460.06,371.99
2018,7,8,18,0,651.0,53.0,5.1,20.8,232.0,397.84,320.14
2018,7,8,18,15,591.5,47.5,5.0,20.0,185.0,329.07,261.31
2018,7,8,18,30,532.0,42.0,4.9,19.2,138.0,267.95,207.06
2018,7,8,18,45,438.0,34.5,4.75,18.4,97.5,197.39,144.93
2018,7,8,19,0,344.0,27.0,4.6,17.6,57.0,137.41,86.02
2018,7,8,19,15,199.0,16.5,4.6,17.1,31.5,57.35,0.0
2018,7,8,19,30,54.0,6.0,4.6,16.6,6.0,13.97,0.0
2018,7,8,19,45,27.0,3.0,4.6,16.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.5,3.4,12.3,5.0,0.0,0.0
2018,7,9,5,0,92.0,9.0,3.5,12.5,10.0,8.19,0.0
2018,7,9,5,15,238.0,19.0,3.5,13.05,38.5,15.71,0.0
2018,7,9,5,30,384.0,29.0,3.5,13.6,67.0,23.58,13.85
2018,7,9,5,45,474.0,35.5,3.5,14.15,109.0,27.99,18.82
2018,7,9,6,0,564.0,42.0,3.5,14.7,151.0,35.3,25.65
2018,7,9,6,15,620.5,47.0,3.5,15.55,199.0,38.52,28.65
2018,7,9,6,30,677.0,52.0,3.5,16.4,247.0,41.7,31.46
2018,7,9,6,45,715.0,56.0,3.5,17.2,297.5,43.9,33.28
2018,7,9,7,0,753.0,60.0,3.5,18.0,348.0,46.04,34.97
2018,7,9,7,15,780.0,63.0,3.4,18.8,398.5,47.28,35.81
2018,7,9,7,30,807.0,66.0,3.3,19.6,449.0,56.48,43.54
2018,7,9,7,45,827.0,69.0,3.2,20.4,498.5,100.41,52.85
2018,7,9,8,0,847.0,72.0,3.1,21.2,548.0,156.61,86.09
2018,7,9,8,15,862.0,74.5,3.05,22.05,595.0,213.68,130.0
2018,7,9,8,30,877.0,77.0,3.0,22.9,642.0,272.06,179.18
2018,7,9,8,45,888.0,79.0,2.95,23.8,685.0,329.94,229.17
2018,7,9,9,0,899.0,81.0,2.9,24.7,728.0,388.2,278.81
2018,7,9,9,15,906.5,83.5,2.9,25.55,766.5,445.57,326.54
2018,7,9,9,30,914.0,86.0,2.9,26.4,805.0,502.44,372.2
2018,7,9,9,45,919.0,88.5,2.9,27.2,838.0,557.29,414.73
2018,7,9,10,0,924.0,91.0,2.9,28.0,871.0,610.9,454.75
2018,7,9,10,15,929.0,92.5,2.95,28.8,898.5,662.2,491.88
2018,7,9,10,30,934.0,94.0,3.0,29.6,926.0,711.81,526.6
2018,7,9,10,45,937.0,95.0,3.0,30.4,946.5,757.66,556.94
2018,7,9,11,0,940.0,96.0,3.0,31.2,967.0,801.22,583.61
2018,7,9,11,15,942.0,97.0,3.1,31.65,981.0,841.54,609.12
2018,7,9,11,30,944.0,98.0,3.2,32.1,995.0,879.18,632.66
2018,7,9,11,45,945.0,98.5,3.25,32.55,1002.0,912.66,653.05
2018,7,9,12,0,946.0,99.0,3.3,33.0,1009.0,943.11,671.39
2018,7,9,12,15,946.5,99.0,3.45,33.1,1009.0,969.49,688.7
2018,7,9,12,30,947.0,99.0,3.6,33.2,1009.0,992.57,703.98
2018,7,9,12,45,945.5,98.5,3.75,33.35,1001.0,1009.82,715.48
2018,7,9,13,0,944.0,98.0,3.9,33.5,993.0,1023.46,724.82
2018,7,9,13,15,941.5,98.0,4.05,33.4,978.5,1032.93,732.38
2018,7,9,13,30,939.0,98.0,4.2,33.3,964.0,1038.67,737.71
2018,7,9,13,45,935.0,96.5,4.4,33.2,941.5,1037.59,739.12
2018,7,9,14,0,931.0,95.0,4.6,33.1,919.0,1032.73,738.21
2018,7,9,14,15,926.0,93.5,4.75,32.8,891.0,1023.14,734.68
2018,7,9,14,30,921.0,92.0,4.9,32.5,863.0,1009.88,729.32
2018,7,9,14,45,913.5,90.5,5.05,32.25,828.5,990.65,719.87
2018,7,9,15,0,906.0,89.0,5.2,32.0,794.0,968.03,708.12
2018,7,9,15,15,896.0,87.5,5.2,32.0,754.5,939.87,690.84
2018,7,9,15,30,886.0,86.0,5.2,32.0,715.0,908.77,671.55
2018,7,9,15,45,874.0,83.5,5.4,31.2,671.0,872.02,651.6
2018,7,9,16,0,862.0,81.0,5.6,30.4,627.0,832.85,629.41
2018,7,9,16,15,847.5,78.0,5.65,29.75,580.0,788.88,602.18
2018,7,9,16,30,833.0,75.0,5.7,29.1,533.0,743.16,573.13
2018,7,9,16,45,813.0,71.5,5.75,28.5,483.5,691.32,538.81
2018,7,9,17,0,793.0,68.0,5.8,27.9,434.0,643.9,506.96
2018,7,9,17,15,765.0,64.0,5.7,27.0,383.0,584.64,463.86
2018,7,9,17,30,737.0,60.0,5.6,26.1,332.0,526.02,419.32
2018,7,9,17,45,697.5,55.5,5.5,25.2,282.0,461.47,368.39
2018,7,9,18,0,658.0,51.0,5.4,24.3,232.0,399.45,317.48
2018,7,9,18,15,598.5,46.0,5.25,23.4,185.0,330.88,259.5
2018,7,9,18,30,539.0,41.0,5.1,22.5,138.0,269.82,205.93
2018,7,9,18,45,445.5,34.0,4.9,21.65,97.5,199.58,144.66
2018,7,9,19,0,352.0,27.0,4.7,20.8,57.0,139.58,85.74
2018,7,9,19,15,204.5,16.5,4.65,20.3,31.5,58.59,0.0
2018,7,9,19,30,57.0,6.0,4.6,19.8,6.0,14.47,0.0
2018,7,9,19,45,28.5,3.0,4.6,19.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,10,4,45,53.0,4.5,2.3,13.95,5.0,0.0,0.0
2018,7,10,5,0,106.0,9.0,2.7,14.2,10.0,8.19,0.0
2018,7,10,5,15,261.5,18.0,2.9,14.65,39.0,14.85,0.0
2018,7,10,5,30,417.0,27.0,3.1,15.1,68.0,23.87,13.87
2018,7,10,5,45,505.0,33.5,3.35,15.6,110.5,28.77,19.35
2018,7,10,6,0,593.0,40.0,3.6,16.1,153.0,33.62,24.0
2018,7,10,6,15,649.0,44.5,3.55,16.9,202.0,36.51,26.71
2018,7,10,6,30,705.0,49.0,3.5,17.7,251.0,39.39,29.24
2018,7,10,6,45,742.5,52.5,3.45,18.45,302.0,41.31,30.83
2018,7,10,7,0,780.0,56.0,3.4,19.2,353.0,43.2,32.31
2018,7,10,7,15,807.0,59.0,3.3,20.2,404.5,51.72,39.46
2018,7,10,7,30,834.0,62.0,3.2,21.2,456.0,53.9,41.03
2018,7,10,7,45,853.5,64.5,3.15,22.25,506.0,97.83,49.9
2018,7,10,8,0,873.0,67.0,3.1,23.3,556.0,155.12,83.17
2018,7,10,8,15,888.0,68.5,3.0,24.15,603.5,212.92,127.22
2018,7,10,8,30,903.0,70.0,2.9,25.0,651.0,272.01,176.64
2018,7,10,8,45,914.5,72.5,2.85,25.85,695.5,331.92,227.96
2018,7,10,9,0,926.0,75.0,2.8,26.7,740.0,392.26,278.94
2018,7,10,9,15,932.5,77.5,2.8,27.45,779.0,450.74,327.36
2018,7,10,9,30,939.0,80.0,2.8,28.2,818.0,508.58,373.58
2018,7,10,9,45,942.5,84.5,2.75,28.95,852.0,565.69,417.32
2018,7,10,10,0,946.0,89.0,2.7,29.7,886.0,621.4,458.29
2018,7,10,10,15,952.0,89.5,2.75,30.2,914.5,673.59,496.23
2018,7,10,10,30,958.0,90.0,2.8,30.7,943.0,724.12,531.86
2018,7,10,10,45,962.0,91.0,2.9,31.15,965.0,771.78,564.22
2018,7,10,11,0,966.0,92.0,3.0,31.6,987.0,817.17,593.19
2018,7,10,11,15,968.5,93.0,3.1,31.8,1001.5,858.93,620.1
2018,7,10,11,30,971.0,94.0,3.2,32.0,1016.0,897.96,645.06
2018,7,10,11,45,972.0,94.0,3.35,32.15,1023.0,931.87,667.06
2018,7,10,12,0,973.0,94.0,3.5,32.3,1030.0,962.65,687.03
2018,7,10,12,15,972.0,94.5,3.65,32.2,1029.0,988.82,704.79
2018,7,10,12,30,971.0,95.0,3.8,32.1,1028.0,1011.53,720.43
2018,7,10,12,45,968.0,95.5,3.95,32.05,1019.0,1028.75,732.54
2018,7,10,13,0,965.0,96.0,4.1,32.0,1010.0,1042.26,742.42
2018,7,10,13,15,962.5,95.5,4.25,31.75,995.0,1051.47,750.3
2018,7,10,13,30,960.0,95.0,4.4,31.5,980.0,1056.84,755.89
2018,7,10,13,45,955.5,94.0,4.55,31.2,957.0,1055.84,757.68
2018,7,10,14,0,951.0,93.0,4.7,30.9,934.0,1050.99,757.1
2018,7,10,14,15,945.5,91.5,4.8,30.5,905.0,1040.8,753.59
2018,7,10,14,30,940.0,90.0,4.9,30.1,876.0,1026.89,747.72
2018,7,10,14,45,932.5,89.0,5.05,29.7,841.5,1007.96,738.94
2018,7,10,15,0,925.0,88.0,5.2,29.3,807.0,985.59,727.79
2018,7,10,15,15,915.0,86.0,5.2,29.3,766.5,956.47,709.76
2018,7,10,15,30,905.0,84.0,5.2,29.3,726.0,924.34,689.65
2018,7,10,15,45,893.0,81.5,5.35,28.15,681.5,887.05,669.91
2018,7,10,16,0,881.0,79.0,5.5,27.0,637.0,847.27,647.85
2018,7,10,16,15,865.5,77.0,5.55,26.25,589.5,802.98,620.44
2018,7,10,16,30,850.0,75.0,5.6,25.5,542.0,756.97,591.17
2018,7,10,16,45,829.5,71.5,5.6,24.75,491.5,704.05,555.9
2018,7,10,17,0,809.0,68.0,5.6,24.0,441.0,655.57,523.12
2018,7,10,17,15,780.5,64.5,5.55,23.1,389.5,595.83,479.34
2018,7,10,17,30,752.0,61.0,5.5,22.2,338.0,536.71,433.94
2018,7,10,17,45,712.0,57.0,5.45,21.25,287.5,471.66,382.06
2018,7,10,18,0,672.0,53.0,5.4,20.3,237.0,409.1,330.08
2018,7,10,18,15,611.5,47.5,5.25,19.5,188.5,338.63,269.56
2018,7,10,18,30,551.0,42.0,5.1,18.7,140.0,275.98,213.72
2018,7,10,18,45,453.0,35.0,5.0,17.85,99.0,203.45,149.68
2018,7,10,19,0,355.0,28.0,4.9,17.0,58.0,141.32,87.62
2018,7,10,19,15,205.0,17.0,4.85,16.55,32.0,59.24,0.0
2018,7,10,19,30,55.0,6.0,4.8,16.1,6.0,14.18,0.0
2018,7,10,19,45,27.5,3.0,4.75,15.6,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.5,2.45,12.15,5.0,0.0,0.0
2018,7,11,5,0,93.0,9.0,2.6,12.4,10.0,8.19,0.0
2018,7,11,5,15,243.0,18.5,2.65,12.95,38.0,15.37,0.0
2018,7,11,5,30,393.0,28.0,2.7,13.5,66.0,22.81,12.99
2018,7,11,5,45,484.5,34.5,2.8,14.1,108.0,27.26,18.16
2018,7,11,6,0,576.0,41.0,2.9,14.7,150.0,34.53,24.95
2018,7,11,6,15,633.0,46.0,2.8,15.3,198.5,37.8,28.04
2018,7,11,6,30,690.0,51.0,2.7,15.9,247.0,41.02,30.93
2018,7,11,6,45,729.0,54.5,2.65,16.55,298.0,42.86,32.47
2018,7,11,7,0,768.0,58.0,2.6,17.2,349.0,44.68,33.91
2018,7,11,7,15,796.0,61.0,2.55,17.95,400.5,53.08,41.04
2018,7,11,7,30,824.0,64.0,2.5,18.7,452.0,55.24,42.63
2018,7,11,7,45,844.5,66.0,2.45,19.45,502.0,97.57,50.85
2018,7,11,8,0,865.0,68.0,2.4,20.2,552.0,154.14,83.77
2018,7,11,8,15,880.5,70.0,2.35,20.95,599.5,212.0,128.21
2018,7,11,8,30,896.0,72.0,2.3,21.7,647.0,271.23,178.17
2018,7,11,8,45,908.0,73.5,2.3,22.5,691.0,330.15,229.2
2018,7,11,9,0,920.0,75.0,2.3,23.3,735.0,389.55,280.0
2018,7,11,9,15,925.5,79.0,2.3,24.05,774.0,448.58,329.23
2018,7,11,9,30,931.0,83.0,2.3,24.8,813.0,506.9,376.12
2018,7,11,9,45,932.5,88.0,2.3,25.6,846.0,563.05,419.52
2018,7,11,10,0,934.0,93.0,2.3,26.4,879.0,617.63,460.04
2018,7,11,10,15,940.0,93.5,2.35,27.05,907.0,669.33,497.64
2018,7,11,10,30,946.0,94.0,2.4,27.7,935.0,719.4,532.9
2018,7,11,10,45,950.5,94.0,2.45,28.4,956.5,766.1,564.16
2018,7,11,11,0,955.0,94.0,2.5,29.1,978.0,810.59,591.82
2018,7,11,11,15,957.5,95.5,2.65,29.55,993.0,852.45,618.68
2018,7,11,11,30,960.0,97.0,2.8,30.0,1008.0,891.63,643.59
2018,7,11,11,45,961.5,97.0,2.9,30.5,1015.0,925.72,664.55
2018,7,11,12,0,963.0,97.0,3.0,31.0,1022.0,956.73,683.47
2018,7,11,12,15,963.0,96.5,3.15,31.25,1021.5,982.7,700.19
2018,7,11,12,30,963.0,96.0,3.3,31.5,1021.0,1005.25,714.8
2018,7,11,12,45,962.0,95.5,3.4,31.75,1013.0,1023.33,726.26
2018,7,11,13,0,961.0,95.0,3.5,32.0,1005.0,1037.74,735.51
2018,7,11,13,15,958.0,95.0,3.65,32.0,990.0,1046.94,742.72
2018,7,11,13,30,955.0,95.0,3.8,32.0,975.0,1052.33,747.65
2018,7,11,13,45,951.0,94.0,3.95,32.0,952.5,1051.85,748.98
2018,7,11,14,0,947.0,93.0,4.1,32.0,930.0,1047.53,747.99
2018,7,11,14,15,941.0,92.0,4.25,31.75,901.0,1037.44,744.16
2018,7,11,14,30,935.0,91.0,4.4,31.5,872.0,1023.64,738.0
2018,7,11,14,45,927.0,89.5,4.55,31.25,837.0,1003.77,727.9
2018,7,11,15,0,919.0,88.0,4.7,31.0,802.0,980.48,715.56
2018,7,11,15,15,908.5,87.0,4.7,31.0,762.0,952.16,698.37
2018,7,11,15,30,898.0,86.0,4.7,31.0,722.0,920.88,679.17
2018,7,11,15,45,884.0,84.0,4.9,29.9,677.0,882.61,659.42
2018,7,11,16,0,870.0,82.0,5.1,28.8,632.0,842.01,637.39
2018,7,11,16,15,851.5,80.0,5.1,28.0,583.5,795.67,608.77
2018,7,11,16,30,833.0,78.0,5.1,27.2,535.0,747.85,578.5
2018,7,11,16,45,809.5,75.0,5.1,26.4,484.5,699.72,547.29
2018,7,11,17,0,786.0,72.0,5.1,25.6,434.0,644.95,510.29
2018,7,11,17,15,755.0,68.5,5.0,24.65,382.5,584.56,466.22
2018,7,11,17,30,724.0,65.0,4.9,23.7,331.0,525.07,420.97
2018,7,11,17,45,680.0,60.5,4.8,22.7,280.5,458.52,368.47
2018,7,11,18,0,636.0,56.0,4.7,21.7,230.0,396.88,317.78
2018,7,11,18,15,571.5,50.0,4.5,20.85,182.0,326.14,257.78
2018,7,11,18,30,507.0,44.0,4.3,20.0,134.0,261.55,201.23
2018,7,11,18,45,406.0,36.0,4.15,19.15,94.0,189.27,138.35
2018,7,11,19,0,305.0,28.0,4.0,18.3,54.0,127.62,77.92
2018,7,11,19,15,174.0,16.5,3.9,17.85,29.5,52.21,0.0
2018,7,11,19,30,43.0,5.0,3.8,17.4,5.0,4.55,0.0
2018,7,11,19,45,21.5,2.5,3.7,17.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
