Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,20,5,15,14.0,2.5,2.85,12.75,2.5,0.0,0.0
2018,8,20,5,30,28.0,5.0,3.0,13.1,5.0,4.55,0.0
2018,8,20,5,45,122.5,19.5,3.15,13.45,30.0,15.44,0.0
2018,8,20,6,0,217.0,34.0,3.3,13.8,55.0,26.58,16.09
2018,8,20,6,15,299.5,48.5,3.3,14.25,96.5,37.35,26.97
2018,8,20,6,30,382.0,63.0,3.3,14.7,138.0,47.77,36.69
2018,8,20,6,45,440.5,75.0,3.3,15.15,186.0,55.89,44.13
2018,8,20,7,0,499.0,87.0,3.3,15.6,234.0,65.2,52.39
2018,8,20,7,15,543.5,96.5,3.25,16.15,285.0,70.11,56.56
2018,8,20,7,30,588.0,106.0,3.2,16.7,336.0,74.76,60.37
2018,8,20,7,45,621.0,113.0,3.15,17.3,386.5,95.04,62.73
2018,8,20,8,0,654.0,120.0,3.1,17.9,437.0,146.53,89.55
2018,8,20,8,15,680.5,126.0,3.15,18.55,486.0,200.41,129.14
2018,8,20,8,30,707.0,132.0,3.2,19.2,535.0,257.45,176.26
2018,8,20,8,45,727.0,137.0,3.2,19.8,581.0,314.74,225.56
2018,8,20,9,0,747.0,142.0,3.2,20.4,627.0,373.87,276.15
2018,8,20,9,15,762.5,145.5,3.2,21.0,668.0,431.49,324.64
2018,8,20,9,30,778.0,149.0,3.2,21.6,709.0,492.49,374.17
2018,8,20,9,45,789.0,152.5,3.25,22.15,744.5,548.21,418.42
2018,8,20,10,0,800.0,156.0,3.3,22.7,780.0,603.63,461.03
2018,8,20,10,15,811.5,157.0,3.35,23.15,810.0,656.59,500.79
2018,8,20,10,30,823.0,158.0,3.4,23.6,840.0,708.73,538.86
2018,8,20,10,45,833.0,157.5,3.5,24.05,863.5,757.32,573.7
2018,8,20,11,0,843.0,157.0,3.6,24.5,887.0,804.4,606.44
2018,8,20,11,15,848.5,157.0,3.7,24.8,902.0,846.53,634.47
2018,8,20,11,30,854.0,157.0,3.8,25.1,917.0,886.31,660.73
2018,8,20,11,45,858.5,155.5,3.9,25.4,924.5,921.2,683.54
2018,8,20,12,0,863.0,154.0,4.0,25.7,932.0,953.22,704.37
2018,8,20,12,15,869.0,150.5,4.1,25.8,933.0,971.26,716.44
2018,8,20,12,30,875.0,147.0,4.2,25.9,934.0,995.96,733.12
2018,8,20,12,45,881.5,141.5,4.3,26.0,927.5,1015.91,746.68
2018,8,20,13,0,888.0,136.0,4.4,26.1,921.0,1032.36,758.04
2018,8,20,13,15,884.0,135.5,4.5,25.95,905.0,1039.7,764.31
2018,8,20,13,30,880.0,135.0,4.6,25.8,889.0,1043.29,768.39
2018,8,20,13,45,874.5,133.0,4.75,25.7,864.5,1040.03,768.68
2018,8,20,14,0,869.0,131.0,4.9,25.6,840.0,1033.01,766.58
2018,8,20,14,15,861.5,128.5,4.95,25.3,809.5,1031.2,767.86
2018,8,20,14,30,854.0,126.0,5.0,25.0,779.0,1014.12,758.95
2018,8,20,14,45,843.5,123.5,5.05,24.65,742.0,990.56,745.89
2018,8,20,15,0,833.0,121.0,5.1,24.3,705.0,963.72,730.56
2018,8,20,15,15,818.0,117.5,5.1,24.3,662.0,928.38,707.89
2018,8,20,15,30,803.0,114.0,5.1,24.3,619.0,890.38,683.25
2018,8,20,15,45,780.0,110.0,5.15,23.3,570.0,842.28,654.08
2018,8,20,16,0,757.0,106.0,5.2,22.3,521.0,792.55,623.03
2018,8,20,16,15,736.0,100.0,5.2,21.55,471.5,745.15,592.06
2018,8,20,16,30,715.0,94.0,5.2,20.8,422.0,692.44,556.31
2018,8,20,16,45,691.0,88.0,5.15,20.05,374.0,636.85,517.19
2018,8,20,17,0,667.0,82.0,5.1,19.3,326.0,581.19,475.84
2018,8,20,17,15,601.5,76.0,5.0,18.45,269.5,499.16,411.21
2018,8,20,17,30,536.0,70.0,4.9,17.6,213.0,421.86,348.06
2018,8,20,17,45,490.0,59.5,4.8,16.75,168.5,355.36,291.46
2018,8,20,18,0,444.0,49.0,4.7,15.9,124.0,292.81,235.81
2018,8,20,18,15,335.0,38.0,4.55,15.35,83.0,207.53,159.42
2018,8,20,18,30,226.0,27.0,4.4,14.8,42.0,128.53,63.49
2018,8,20,18,45,120.5,15.0,4.3,14.25,22.0,50.55,0.0
2018,8,20,19,0,15.0,3.0,4.2,13.7,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.05,13.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,21,5,15,14.0,2.5,2.1,11.75,2.5,0.0,0.0
2018,8,21,5,30,28.0,5.0,2.4,12.2,5.0,4.55,0.0
2018,8,21,5,45,127.0,20.0,2.7,12.6,30.5,15.87,0.0
2018,8,21,6,0,226.0,35.0,3.0,13.0,56.0,27.43,16.61
2018,8,21,6,15,272.0,48.5,3.0,13.45,89.5,37.33,27.0
2018,8,21,6,30,318.0,62.0,3.0,13.9,123.0,46.84,35.96
2018,8,21,6,45,186.5,82.5,3.05,14.3,121.0,63.15,50.71
2018,8,21,7,0,55.0,103.0,3.1,14.7,119.0,83.15,68.46
2018,8,21,7,15,73.5,121.0,3.0,15.25,147.0,96.86,80.3
2018,8,21,7,30,92.0,139.0,2.9,15.8,175.0,105.33,87.31
2018,8,21,7,45,67.5,152.5,2.85,16.3,181.0,123.16,96.48
2018,8,21,8,0,43.0,166.0,2.8,16.8,187.0,138.07,107.67
2018,8,21,8,15,64.0,195.0,2.75,17.35,229.5,168.13,130.42
2018,8,21,8,30,85.0,224.0,2.7,17.9,272.0,201.5,155.96
2018,8,21,8,45,92.5,249.0,2.65,18.5,305.5,231.29,179.17
2018,8,21,9,0,100.0,274.0,2.6,19.1,339.0,262.43,203.28
2018,8,21,9,15,120.0,298.5,2.65,19.5,381.0,297.58,230.3
2018,8,21,9,30,140.0,323.0,2.7,19.9,423.0,338.23,261.37
2018,8,21,9,45,179.5,342.5,2.7,20.35,477.5,387.64,298.7
2018,8,21,10,0,219.0,362.0,2.7,20.8,532.0,441.49,338.93
2018,8,21,10,15,255.0,368.5,2.8,21.25,573.5,488.06,373.55
2018,8,21,10,30,291.0,375.0,2.9,21.7,615.0,537.01,409.57
2018,8,21,10,45,337.5,370.5,3.0,22.1,656.0,586.54,445.96
2018,8,21,11,0,384.0,366.0,3.1,22.5,697.0,639.01,484.05
2018,8,21,11,15,451.0,341.5,3.2,22.8,737.0,698.73,527.57
2018,8,21,11,30,518.0,317.0,3.3,23.1,777.0,756.26,569.12
2018,8,21,11,45,563.0,302.0,3.4,23.4,805.0,805.32,603.82
2018,8,21,12,0,608.0,287.0,3.5,23.7,833.0,855.91,639.23
2018,8,21,12,15,638.0,275.5,3.6,23.75,848.0,895.08,666.93
2018,8,21,12,30,668.0,264.0,3.7,23.8,863.0,932.66,693.52
2018,8,21,12,45,680.0,257.5,3.8,23.9,862.0,955.48,709.62
2018,8,21,13,0,692.0,251.0,3.9,24.0,861.0,975.47,723.9
2018,8,21,13,15,688.5,247.5,4.0,23.95,845.0,979.87,727.92
2018,8,21,13,30,685.0,244.0,4.1,23.9,829.0,980.92,729.94
2018,8,21,13,45,679.5,240.0,4.2,23.8,806.5,976.09,728.29
2018,8,21,14,0,674.0,236.0,4.3,23.7,784.0,967.94,724.55
2018,8,21,14,15,663.5,231.0,4.35,23.45,753.5,950.49,714.75
2018,8,21,14,30,653.0,226.0,4.4,23.2,723.0,929.98,702.92
2018,8,21,14,45,639.0,220.0,4.45,22.95,686.5,902.09,685.96
2018,8,21,15,0,625.0,214.0,4.5,22.7,650.0,871.57,667.12
2018,8,21,15,15,604.5,206.0,4.5,22.7,606.5,824.75,635.7
2018,8,21,15,30,584.0,198.0,4.5,22.7,563.0,782.34,606.95
2018,8,21,15,45,560.5,188.0,4.6,21.75,516.5,733.68,575.91
2018,8,21,16,0,537.0,178.0,4.7,20.8,470.0,684.24,543.36
2018,8,21,16,15,505.5,168.0,4.65,20.15,422.0,627.82,503.24
2018,8,21,16,30,474.0,158.0,4.6,19.5,374.0,571.96,462.56
2018,8,21,16,45,436.0,145.0,4.55,18.9,325.0,508.88,415.02
2018,8,21,17,0,398.0,132.0,4.5,18.3,276.0,447.79,367.66
2018,8,21,17,15,353.0,116.5,4.35,17.65,229.0,381.79,314.74
2018,8,21,17,30,308.0,101.0,4.2,17.0,182.0,308.81,254.7
2018,8,21,17,45,252.0,81.0,4.1,16.3,137.5,240.14,196.42
2018,8,21,18,0,196.0,61.0,4.0,15.6,93.0,176.93,141.43
2018,8,21,18,15,134.5,40.0,3.8,15.3,58.5,115.43,86.69
2018,8,21,18,30,73.0,19.0,3.6,15.0,24.0,54.54,19.17
2018,8,21,18,45,36.5,9.5,3.45,14.65,12.0,19.77,0.0
2018,8,21,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.15,11.8,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.2,12.4,2.0,1.82,0.0
2018,8,22,5,45,6.5,11.5,1.3,12.95,12.0,10.46,0.0
2018,8,22,6,0,7.0,21.0,1.4,13.5,22.0,18.67,9.32
2018,8,22,6,15,3.5,39.5,1.55,14.05,40.0,34.25,24.24
2018,8,22,6,30,0.0,58.0,1.7,14.6,58.0,49.56,38.25
2018,8,22,6,45,0.5,75.0,1.9,15.1,75.0,63.65,50.98
2018,8,22,7,0,1.0,92.0,2.1,15.6,92.0,77.64,63.35
2018,8,22,7,15,0.5,96.5,2.05,16.1,96.5,82.3,67.27
2018,8,22,7,30,0.0,101.0,2.0,16.6,101.0,86.75,70.85
2018,8,22,7,45,4.5,127.5,2.0,17.1,129.5,108.19,84.96
2018,8,22,8,0,9.0,154.0,2.0,17.6,158.0,130.84,102.75
2018,8,22,8,15,37.5,193.5,2.0,18.15,214.0,162.86,126.77
2018,8,22,8,30,66.0,233.0,2.0,18.7,270.0,203.77,157.77
2018,8,22,8,45,187.0,250.0,2.0,19.25,368.0,255.66,194.7
2018,8,22,9,0,308.0,267.0,2.0,19.8,466.0,323.58,245.39
2018,8,22,9,15,506.0,225.0,2.05,20.35,576.5,393.03,297.45
2018,8,22,9,30,704.0,183.0,2.1,20.9,687.0,485.5,367.91
2018,8,22,9,45,740.0,175.5,2.2,21.5,728.5,541.96,411.88
2018,8,22,10,0,776.0,168.0,2.3,22.1,770.0,600.66,456.53
2018,8,22,10,15,789.0,168.5,2.4,22.6,800.0,654.04,496.19
2018,8,22,10,30,802.0,169.0,2.5,23.1,830.0,705.83,533.7
2018,8,22,10,45,813.5,168.5,2.6,23.6,854.0,754.73,568.31
2018,8,22,11,0,825.0,168.0,2.7,24.1,878.0,802.29,601.24
2018,8,22,11,15,832.0,167.0,2.8,24.5,893.5,844.14,628.7
2018,8,22,11,30,839.0,166.0,2.9,24.9,909.0,883.77,654.37
2018,8,22,11,45,844.5,164.0,3.0,25.25,916.5,918.67,676.87
2018,8,22,12,0,850.0,162.0,3.1,25.6,924.0,950.79,697.48
2018,8,22,12,15,848.0,163.0,3.15,25.85,922.5,975.9,713.37
2018,8,22,12,30,846.0,164.0,3.2,26.1,921.0,997.6,727.11
2018,8,22,12,45,841.5,164.5,3.3,26.3,911.0,1012.84,737.26
2018,8,22,13,0,837.0,165.0,3.4,26.5,901.0,1024.4,745.19
2018,8,22,13,15,835.0,162.0,3.5,26.5,884.5,1031.14,750.73
2018,8,22,13,30,833.0,159.0,3.6,26.5,868.0,1034.15,754.0
2018,8,22,13,45,829.5,155.5,3.75,26.5,844.5,1031.35,754.01
2018,8,22,14,0,826.0,152.0,3.9,26.5,821.0,1024.82,751.71
2018,8,22,14,15,819.0,149.0,4.0,26.25,791.0,1011.61,745.52
2018,8,22,14,30,812.0,146.0,4.1,26.0,761.0,994.86,737.07
2018,8,22,14,45,802.5,141.5,4.2,25.75,724.5,970.58,723.59
2018,8,22,15,0,793.0,137.0,4.3,25.5,688.0,943.09,707.9
2018,8,22,15,15,777.0,133.5,4.3,25.5,645.5,907.52,685.37
2018,8,22,15,30,761.0,130.0,4.3,25.5,603.0,875.31,665.08
2018,8,22,15,45,742.5,124.5,4.4,24.55,556.5,830.5,638.55
2018,8,22,16,0,724.0,119.0,4.5,23.6,510.0,783.93,610.27
2018,8,22,16,15,699.0,112.5,4.5,22.8,460.0,729.4,574.63
2018,8,22,16,30,674.0,106.0,4.5,22.0,410.0,674.25,537.58
2018,8,22,16,45,639.5,99.0,4.5,21.25,359.0,611.27,492.94
2018,8,22,17,0,605.0,92.0,4.5,20.5,308.0,549.23,446.54
2018,8,22,17,15,555.5,83.5,4.4,19.6,257.0,477.27,390.35
2018,8,22,17,30,506.0,75.0,4.3,18.7,206.0,408.55,334.54
2018,8,22,17,45,435.5,63.5,4.25,17.75,158.0,329.26,268.05
2018,8,22,18,0,365.0,52.0,4.2,16.8,110.0,255.54,203.98
2018,8,22,18,15,261.5,37.5,4.05,16.2,71.0,174.91,131.66
2018,8,22,18,30,158.0,23.0,3.9,15.6,32.0,97.58,26.02
2018,8,22,18,45,79.0,11.5,3.8,15.05,16.0,34.45,0.0
2018,8,22,19,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.65,11.35,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.9,12.0,4.0,0.0,0.0
2018,8,23,5,45,37.5,14.0,2.15,12.7,16.5,12.73,0.0
2018,8,23,6,0,56.0,24.0,2.4,13.4,29.0,19.6,9.82
2018,8,23,6,15,51.5,42.0,2.55,13.9,49.0,34.75,24.63
2018,8,23,6,30,47.0,60.0,2.7,14.4,69.0,50.17,38.77
2018,8,23,6,45,54.5,79.0,2.85,14.9,92.5,65.06,52.25
2018,8,23,7,0,62.0,98.0,3.0,15.4,116.0,79.69,65.22
2018,8,23,7,15,94.5,122.5,3.0,15.8,156.0,93.86,77.51
2018,8,23,7,30,127.0,147.0,3.0,16.2,196.0,110.44,91.66
2018,8,23,7,45,188.0,168.0,2.95,16.65,252.0,131.28,100.87
2018,8,23,8,0,249.0,189.0,2.9,17.1,308.0,162.72,119.39
2018,8,23,8,15,385.0,183.5,2.95,17.6,390.0,197.16,139.81
2018,8,23,8,30,521.0,178.0,3.0,18.1,472.0,252.57,180.18
2018,8,23,8,45,633.0,161.0,3.0,18.55,547.5,308.73,224.69
2018,8,23,9,0,745.0,144.0,3.0,19.0,623.0,376.3,279.6
2018,8,23,9,15,744.5,156.0,3.05,19.45,660.5,434.61,329.12
2018,8,23,9,30,744.0,168.0,3.1,19.9,698.0,492.02,376.35
2018,8,23,9,45,727.5,186.5,3.2,20.35,726.0,545.58,419.15
2018,8,23,10,0,711.0,205.0,3.3,20.8,754.0,596.24,458.26
2018,8,23,10,15,721.5,207.0,3.4,21.2,782.0,646.45,496.29
2018,8,23,10,30,732.0,209.0,3.5,21.6,810.0,696.0,532.89
2018,8,23,10,45,739.5,211.5,3.6,21.95,832.5,742.91,566.85
2018,8,23,11,0,747.0,214.0,3.7,22.3,855.0,788.4,599.15
2018,8,23,11,15,750.5,216.0,3.75,22.55,869.0,828.55,627.16
2018,8,23,11,30,754.0,218.0,3.8,22.8,883.0,866.51,653.25
2018,8,23,11,45,755.0,219.0,3.9,23.05,889.5,898.93,675.06
2018,8,23,12,0,756.0,220.0,4.0,23.3,896.0,928.62,694.79
2018,8,23,12,15,751.5,222.5,4.1,23.35,893.5,951.75,710.64
2018,8,23,12,30,747.0,225.0,4.2,23.4,891.0,971.63,724.42
2018,8,23,12,45,739.0,227.0,4.25,23.45,880.0,984.24,733.14
2018,8,23,13,0,731.0,229.0,4.3,23.5,869.0,993.35,739.68
2018,8,23,13,15,726.5,226.5,4.4,23.4,852.5,997.85,743.99
2018,8,23,13,30,722.0,224.0,4.5,23.3,836.0,998.88,746.14
2018,8,23,13,45,716.0,219.5,4.6,23.25,812.0,992.83,743.85
2018,8,23,14,0,710.0,215.0,4.7,23.2,788.0,983.36,739.38
2018,8,23,14,15,700.5,210.5,4.75,22.9,757.5,967.01,730.62
2018,8,23,14,30,691.0,206.0,4.8,22.6,727.0,947.48,719.75
2018,8,23,14,45,678.5,200.0,4.85,22.35,690.5,920.38,703.46
2018,8,23,15,0,666.0,194.0,4.9,22.1,654.0,890.51,685.17
2018,8,23,15,15,647.5,187.5,4.9,22.1,612.0,851.89,659.54
2018,8,23,15,30,629.0,181.0,4.9,22.1,570.0,811.23,632.27
2018,8,23,15,45,607.5,173.0,4.9,21.2,524.5,764.57,602.4
2018,8,23,16,0,586.0,165.0,4.9,20.3,479.0,711.05,566.52
2018,8,23,16,15,558.5,154.5,4.85,19.7,430.5,655.42,527.07
2018,8,23,16,30,531.0,144.0,4.8,19.1,382.0,599.89,486.69
2018,8,23,16,45,494.0,133.0,4.8,18.45,332.5,537.33,439.76
2018,8,23,17,0,457.0,122.0,4.8,17.8,283.0,476.55,392.73
2018,8,23,17,15,407.5,107.5,4.7,17.15,233.5,405.92,335.92
2018,8,23,17,30,358.0,93.0,4.6,16.5,184.0,339.26,280.49
2018,8,23,17,45,295.0,75.0,4.55,15.8,138.5,265.72,217.75
2018,8,23,18,0,232.0,57.0,4.5,15.1,93.0,198.61,158.9
2018,8,23,18,15,158.5,38.0,4.4,14.7,58.5,132.8,98.95
2018,8,23,18,30,85.0,19.0,4.3,14.3,24.0,64.69,4.03
2018,8,23,18,45,42.5,9.5,4.15,13.95,12.0,21.49,0.0
2018,8,23,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,11.0,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,11.5,3.0,0.0,0.0
2018,8,24,5,45,44.0,14.5,2.35,12.0,17.5,13.19,0.0
2018,8,24,6,0,74.0,26.0,2.6,12.5,32.0,21.14,10.78
2018,8,24,6,15,70.0,43.0,2.7,12.95,52.0,35.46,25.29
2018,8,24,6,30,66.0,60.0,2.8,13.4,72.0,48.63,37.54
2018,8,24,6,45,38.0,78.5,2.9,13.85,86.0,64.56,52.01
2018,8,24,7,0,10.0,97.0,3.0,14.3,100.0,81.13,66.77
2018,8,24,7,15,7.0,109.0,2.95,14.8,111.5,91.41,75.66
2018,8,24,7,30,4.0,121.0,2.9,15.3,123.0,101.57,84.24
2018,8,24,7,45,9.5,143.0,2.8,15.8,147.5,119.64,94.87
2018,8,24,8,0,15.0,165.0,2.7,16.3,172.0,139.53,110.28
2018,8,24,8,15,25.0,190.5,2.65,16.85,204.0,163.77,128.89
2018,8,24,8,30,35.0,216.0,2.6,17.4,236.0,184.7,144.75
2018,8,24,8,45,48.5,243.0,2.55,18.0,273.0,214.55,167.61
2018,8,24,9,0,62.0,270.0,2.5,18.6,310.0,246.61,192.1
2018,8,24,9,15,119.0,296.5,2.5,19.1,379.0,296.41,229.83
2018,8,24,9,30,176.0,323.0,2.5,19.6,448.0,355.92,275.0
2018,8,24,9,45,347.5,297.5,2.55,20.15,560.0,439.35,338.45
2018,8,24,10,0,519.0,272.0,2.6,20.7,672.0,542.54,416.2
2018,8,24,10,15,616.0,245.0,2.65,21.15,737.0,613.95,469.48
2018,8,24,10,30,713.0,218.0,2.7,21.6,802.0,691.93,526.73
2018,8,24,10,45,723.0,219.0,2.8,22.1,824.5,738.56,559.7
2018,8,24,11,0,733.0,220.0,2.9,22.6,847.0,783.99,591.35
2018,8,24,11,15,739.0,220.5,3.0,22.95,862.0,824.28,619.23
2018,8,24,11,30,745.0,221.0,3.1,23.3,877.0,862.56,645.35
2018,8,24,11,45,749.0,220.5,3.2,23.65,884.0,895.9,667.51
2018,8,24,12,0,753.0,220.0,3.3,24.0,891.0,926.66,687.54
2018,8,24,12,15,746.0,223.5,3.4,24.15,887.5,948.33,702.02
2018,8,24,12,30,739.0,227.0,3.5,24.3,884.0,966.66,714.42
2018,8,24,12,45,728.0,231.0,3.6,24.45,872.5,978.18,722.4
2018,8,24,13,0,717.0,235.0,3.7,24.6,861.0,986.15,728.21
2018,8,24,13,15,713.0,232.0,3.8,24.6,844.5,990.5,732.18
2018,8,24,13,30,709.0,229.0,3.9,24.6,828.0,991.4,734.02
2018,8,24,13,45,703.0,225.0,4.0,24.55,804.5,985.82,731.82
2018,8,24,14,0,697.0,221.0,4.1,24.5,781.0,976.86,727.5
2018,8,24,14,15,687.0,216.0,4.15,24.3,750.5,959.51,717.77
2018,8,24,14,30,677.0,211.0,4.2,24.1,720.0,939.02,705.99
2018,8,24,14,45,663.5,205.5,4.25,23.9,683.5,911.59,689.46
2018,8,24,15,0,650.0,200.0,4.3,23.7,647.0,881.46,671.0
2018,8,24,15,15,631.5,192.5,4.3,23.7,604.5,842.04,645.17
2018,8,24,15,30,613.0,185.0,4.3,23.7,562.0,800.62,617.73
2018,8,24,15,45,590.5,177.0,4.35,22.9,516.5,747.68,583.42
2018,8,24,16,0,568.0,169.0,4.4,22.1,471.0,700.23,552.14
2018,8,24,16,15,539.0,158.5,4.35,21.45,422.5,644.01,512.76
2018,8,24,16,30,510.0,148.0,4.3,20.8,374.0,588.09,472.59
2018,8,24,16,45,472.0,135.5,4.3,20.1,324.0,523.95,425.04
2018,8,24,17,0,434.0,123.0,4.3,19.4,274.0,461.75,377.41
2018,8,24,17,15,385.5,108.0,4.2,18.6,225.5,392.34,322.2
2018,8,24,17,30,337.0,93.0,4.1,17.8,177.0,326.85,268.3
2018,8,24,17,45,275.5,74.5,4.0,17.0,132.5,254.75,207.2
2018,8,24,18,0,214.0,56.0,3.9,16.2,88.0,188.95,149.88
2018,8,24,18,15,144.0,36.5,3.8,15.65,54.5,116.13,84.54
2018,8,24,18,30,74.0,17.0,3.7,15.1,21.0,51.31,0.0
2018,8,24,18,45,37.0,8.5,3.6,14.55,10.5,18.87,0.0
2018,8,24,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.5,10.05,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,10.7,3.0,0.0,0.0
2018,8,25,5,45,91.0,16.0,1.85,11.3,23.0,14.55,0.0
2018,8,25,6,0,165.0,29.0,2.0,11.9,43.0,22.7,11.65
2018,8,25,6,15,247.5,46.5,2.15,12.5,83.5,35.9,25.67
2018,8,25,6,30,330.0,64.0,2.3,13.1,124.0,48.64,37.57
2018,8,25,6,45,334.0,79.5,2.4,13.7,157.5,59.1,47.18
2018,8,25,7,0,338.0,95.0,2.5,14.3,191.0,69.04,56.06
2018,8,25,7,15,363.5,112.5,2.45,14.9,234.5,80.01,65.6
2018,8,25,7,30,389.0,130.0,2.4,15.5,278.0,90.44,74.44
2018,8,25,7,45,480.5,134.0,2.35,16.15,343.0,106.33,74.98
2018,8,25,8,0,572.0,138.0,2.3,16.8,408.0,153.32,98.77
2018,8,25,8,15,630.0,139.0,2.25,17.5,466.5,204.29,134.87
2018,8,25,8,30,688.0,140.0,2.2,18.2,525.0,261.55,180.64
2018,8,25,8,45,711.5,144.0,2.15,18.95,571.0,318.24,228.89
2018,8,25,9,0,735.0,148.0,2.1,19.7,617.0,377.19,278.63
2018,8,25,9,15,728.0,163.0,2.1,20.35,653.0,434.94,326.79
2018,8,25,9,30,721.0,178.0,2.1,21.0,689.0,491.1,371.88
2018,8,25,9,45,702.5,198.5,2.05,21.65,716.5,544.2,412.68
2018,8,25,10,0,684.0,219.0,2.0,22.3,744.0,594.23,449.44
2018,8,25,10,15,696.0,222.0,2.05,22.9,773.5,645.1,486.38
2018,8,25,10,30,708.0,225.0,2.1,23.5,803.0,695.55,521.95
2018,8,25,10,45,717.5,226.5,2.1,24.1,825.5,742.14,553.63
2018,8,25,11,0,727.0,228.0,2.1,24.7,848.0,787.53,583.67
2018,8,25,11,15,733.0,229.0,2.15,25.2,863.0,828.17,610.45
2018,8,25,11,30,739.0,230.0,2.2,25.7,878.0,866.83,635.46
2018,8,25,11,45,743.5,229.5,2.25,26.2,885.5,900.53,656.87
2018,8,25,12,0,748.0,229.0,2.3,26.7,893.0,931.7,675.88
2018,8,25,12,15,760.0,221.0,2.45,27.0,895.0,959.71,694.28
2018,8,25,12,30,772.0,213.0,2.6,27.3,897.0,984.9,710.89
2018,8,25,12,45,786.5,202.0,2.7,27.65,892.5,1006.34,724.56
2018,8,25,13,0,801.0,191.0,2.8,28.0,888.0,1016.48,731.11
2018,8,25,13,15,798.5,188.0,2.95,28.05,871.5,1022.46,736.53
2018,8,25,13,30,796.0,185.0,3.1,28.1,855.0,1024.8,739.75
2018,8,25,13,45,792.5,180.5,3.3,28.15,831.5,1020.94,739.5
2018,8,25,14,0,789.0,176.0,3.5,28.2,808.0,1013.42,736.95
2018,8,25,14,15,781.0,172.0,3.65,27.95,777.0,1006.45,735.35
2018,8,25,14,30,773.0,168.0,3.8,27.7,746.0,987.87,726.14
2018,8,25,14,45,762.0,163.0,3.9,27.45,709.0,961.9,711.73
2018,8,25,15,0,751.0,158.0,4.0,27.2,672.0,932.88,695.22
2018,8,25,15,15,733.5,153.0,4.0,27.2,628.5,894.9,671.25
2018,8,25,15,30,716.0,148.0,4.0,27.2,585.0,854.62,645.56
2018,8,25,15,45,695.5,141.5,4.2,26.1,538.5,807.96,618.64
2018,8,25,16,0,675.0,135.0,4.4,25.0,492.0,759.76,589.74
2018,8,25,16,15,648.0,127.0,4.45,24.1,442.0,703.38,552.99
2018,8,25,16,30,621.0,119.0,4.5,23.2,392.0,646.63,514.78
2018,8,25,16,45,583.0,110.5,4.55,22.3,341.0,581.29,467.75
2018,8,25,17,0,545.0,102.0,4.6,21.4,290.0,517.28,419.9
2018,8,25,17,15,492.0,91.0,4.55,20.4,239.0,439.37,358.99
2018,8,25,17,30,439.0,80.0,4.5,19.4,188.0,370.51,302.8
2018,8,25,17,45,367.0,65.5,4.4,18.35,141.0,292.01,236.63
2018,8,25,18,0,295.0,51.0,4.3,17.3,94.0,221.0,174.7
2018,8,25,18,15,198.0,34.0,4.2,16.6,58.0,144.56,104.17
2018,8,25,18,30,101.0,17.0,4.1,15.9,22.0,66.16,0.0
2018,8,25,18,45,50.5,8.5,4.0,15.2,11.0,22.87,0.0
2018,8,25,19,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,2.2,10.4,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,2.5,11.0,2.0,0.0,0.0
2018,8,26,5,45,125.0,15.5,2.8,11.6,25.0,14.1,0.0
2018,8,26,6,0,234.0,29.0,3.1,12.2,48.0,24.17,12.24
2018,8,26,6,15,332.5,41.5,3.2,12.75,90.0,33.68,23.64
2018,8,26,6,30,431.0,54.0,3.3,13.3,132.0,42.8,32.34
2018,8,26,6,45,452.5,67.5,3.35,13.85,173.0,52.12,40.93
2018,8,26,7,0,474.0,81.0,3.4,14.4,214.0,60.9,48.82
2018,8,26,7,15,505.5,93.0,3.35,14.95,261.0,67.98,54.98
2018,8,26,7,30,537.0,105.0,3.3,15.5,308.0,74.64,60.61
2018,8,26,7,45,633.5,102.0,3.2,16.1,375.0,88.13,57.02
2018,8,26,8,0,730.0,99.0,3.1,16.7,442.0,139.19,80.89
2018,8,26,8,15,755.0,103.5,3.05,17.35,492.0,196.68,123.67
2018,8,26,8,30,780.0,108.0,3.0,18.0,542.0,261.52,177.86
2018,8,26,8,45,799.5,111.0,2.9,18.65,588.5,321.04,229.67
2018,8,26,9,0,819.0,114.0,2.8,19.3,635.0,382.17,282.45
2018,8,26,9,15,838.0,115.0,2.85,19.95,678.0,442.69,333.73
2018,8,26,9,30,857.0,116.0,2.9,20.6,721.0,504.13,384.12
2018,8,26,9,45,873.5,115.0,2.9,21.2,758.0,563.87,431.54
2018,8,26,10,0,890.0,114.0,2.9,21.8,795.0,621.94,476.11
2018,8,26,10,15,900.0,114.0,3.0,22.35,825.0,676.4,517.05
2018,8,26,10,30,910.0,114.0,3.1,22.9,855.0,729.54,555.88
2018,8,26,10,45,918.0,113.5,3.2,23.45,878.0,779.21,590.69
2018,8,26,11,0,926.0,113.0,3.3,24.0,901.0,826.87,622.03
2018,8,26,11,15,930.5,113.5,3.4,24.35,916.5,870.4,650.69
2018,8,26,11,30,935.0,114.0,3.5,24.7,932.0,911.23,677.33
2018,8,26,11,45,938.5,113.0,3.6,25.05,939.0,946.83,700.32
2018,8,26,12,0,942.0,112.0,3.7,25.4,946.0,979.26,721.14
2018,8,26,12,15,938.5,113.0,3.8,25.6,943.0,1003.79,737.17
2018,8,26,12,30,935.0,114.0,3.9,25.8,940.0,1024.58,750.84
2018,8,26,12,45,929.5,116.0,4.0,25.95,929.5,1040.63,761.67
2018,8,26,13,0,924.0,118.0,4.1,26.1,919.0,1052.78,770.11
2018,8,26,13,15,920.0,116.5,4.2,26.05,901.0,1058.86,775.33
2018,8,26,13,30,916.0,115.0,4.3,26.0,883.0,1060.98,778.16
2018,8,26,13,45,910.5,113.0,4.4,26.0,858.0,1057.09,777.05
2018,8,26,14,0,905.0,111.0,4.5,26.0,833.0,1049.29,773.53
2018,8,26,14,15,897.0,109.5,4.6,25.7,801.5,1035.69,767.3
2018,8,26,14,30,889.0,108.0,4.7,25.4,770.0,1018.4,758.98
2018,8,26,14,45,877.5,105.5,4.8,25.1,731.0,992.98,745.15
2018,8,26,15,0,866.0,103.0,4.9,24.8,692.0,964.28,729.0
2018,8,26,15,15,851.0,100.5,4.9,24.8,648.5,938.74,713.31
2018,8,26,15,30,836.0,98.0,4.9,24.8,605.0,900.58,688.76
2018,8,26,15,45,816.0,94.5,4.95,23.7,556.5,854.31,661.51
2018,8,26,16,0,796.0,91.0,5.0,22.6,508.0,806.16,632.2
2018,8,26,16,15,768.5,86.5,5.0,21.85,456.5,749.16,594.39
2018,8,26,16,30,741.0,82.0,5.0,21.1,405.0,691.53,555.1
2018,8,26,16,45,703.5,77.5,4.95,20.35,352.5,630.08,511.47
2018,8,26,17,0,666.0,73.0,4.9,19.6,300.0,566.31,463.66
2018,8,26,17,15,613.0,67.0,4.8,18.7,248.0,492.45,405.15
2018,8,26,17,30,560.0,61.0,4.7,17.8,196.0,422.19,347.07
2018,8,26,17,45,480.5,51.5,4.6,16.95,147.5,338.03,275.27
2018,8,26,18,0,401.0,42.0,4.5,16.1,99.0,261.62,207.52
2018,8,26,18,15,274.5,30.0,4.4,15.55,61.5,171.99,122.37
2018,8,26,18,30,148.0,18.0,4.3,15.0,24.0,68.8,0.0
2018,8,26,18,45,74.0,9.0,4.25,14.5,12.0,8.19,0.0
2018,8,26,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,12.5,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,8,27,5,45,114.5,15.5,3.15,13.3,24.0,14.1,0.0
2018,8,27,6,0,216.0,29.0,3.4,13.7,46.0,22.84,10.6
2018,8,27,6,15,313.0,41.0,3.5,14.2,86.0,33.31,23.1
2018,8,27,6,30,410.0,53.0,3.6,14.7,126.0,41.96,31.38
2018,8,27,6,45,304.0,72.5,3.65,15.15,136.5,53.88,42.26
2018,8,27,7,0,198.0,92.0,3.7,15.6,147.0,69.76,56.4
2018,8,27,7,15,256.0,109.0,3.65,16.15,195.5,81.45,66.56
2018,8,27,7,30,314.0,126.0,3.6,16.7,244.0,92.77,76.17
2018,8,27,7,45,409.5,131.0,3.5,17.2,308.0,102.31,72.67
2018,8,27,8,0,505.0,136.0,3.4,17.7,372.0,145.92,95.22
2018,8,27,8,15,607.5,127.0,3.4,18.2,442.0,191.85,125.84
2018,8,27,8,30,710.0,118.0,3.4,18.7,512.0,249.71,170.86
2018,8,27,8,45,741.5,118.0,3.35,19.25,560.0,306.66,220.03
2018,8,27,9,0,773.0,118.0,3.3,19.8,608.0,370.11,274.27
2018,8,27,9,15,775.5,127.0,3.3,20.25,645.5,428.14,323.87
2018,8,27,9,30,778.0,136.0,3.3,20.7,683.0,485.4,371.24
2018,8,27,9,45,773.5,147.0,3.35,21.15,714.0,539.77,414.9
2018,8,27,10,0,769.0,158.0,3.4,21.6,745.0,592.24,455.62
2018,8,27,10,15,781.0,158.5,3.45,22.0,774.0,643.68,494.64
2018,8,27,10,30,793.0,159.0,3.5,22.4,803.0,694.38,532.09
2018,8,27,10,45,803.0,158.0,3.6,22.75,825.0,741.24,566.22
2018,8,27,11,0,813.0,157.0,3.7,23.1,847.0,786.6,598.41
2018,8,27,11,15,819.0,157.5,3.75,23.4,862.0,828.39,626.35
2018,8,27,11,30,825.0,158.0,3.8,23.7,877.0,867.94,652.51
2018,8,27,11,45,829.5,156.5,3.9,23.95,884.0,901.73,674.98
2018,8,27,12,0,834.0,155.0,4.0,24.2,891.0,932.72,695.51
2018,8,27,12,15,833.5,154.5,4.05,24.35,889.0,957.04,711.55
2018,8,27,12,30,833.0,154.0,4.1,24.5,887.0,978.01,725.42
2018,8,27,12,45,830.5,153.0,4.2,24.65,877.5,993.04,735.72
2018,8,27,13,0,828.0,152.0,4.3,24.8,868.0,1004.47,743.77
2018,8,27,13,15,824.0,150.5,4.35,24.7,851.0,1010.21,748.62
2018,8,27,13,30,820.0,149.0,4.4,24.6,834.0,1012.25,751.19
2018,8,27,13,45,814.0,147.0,4.45,24.55,810.0,1008.05,749.6
2018,8,27,14,0,808.0,145.0,4.5,24.5,786.0,1000.19,745.74
2018,8,27,14,15,799.5,141.5,4.55,24.25,755.0,984.6,737.48
2018,8,27,14,30,791.0,138.0,4.6,24.0,724.0,965.57,727.06
2018,8,27,14,45,780.0,134.0,4.65,23.75,687.0,940.22,712.33
2018,8,27,15,0,769.0,130.0,4.7,23.5,650.0,911.81,695.44
2018,8,27,15,15,752.0,126.5,4.7,23.5,608.0,875.44,671.82
2018,8,27,15,30,735.0,123.0,4.7,23.5,566.0,842.29,650.36
2018,8,27,15,45,715.5,117.5,4.7,22.65,520.0,797.01,622.09
2018,8,27,16,0,696.0,112.0,4.7,21.8,474.0,750.16,592.1
2018,8,27,16,15,670.5,105.0,4.65,21.15,425.0,695.38,554.79
2018,8,27,16,30,645.0,98.0,4.6,20.5,376.0,640.16,516.24
2018,8,27,16,45,609.0,90.5,4.55,19.85,326.0,576.62,469.73
2018,8,27,17,0,573.0,83.0,4.5,19.2,276.0,514.35,421.81
2018,8,27,17,15,521.0,75.0,4.4,18.45,227.0,443.05,364.75
2018,8,27,17,30,469.0,67.0,4.3,17.7,178.0,375.42,308.47
2018,8,27,17,45,394.0,55.5,4.2,16.95,133.0,296.16,240.63
2018,8,27,18,0,319.0,44.0,4.1,16.2,88.0,223.01,175.93
2018,8,27,18,15,211.5,30.0,4.0,15.75,54.0,145.14,99.74
2018,8,27,18,30,104.0,16.0,3.9,15.3,20.0,51.22,0.0
2018,8,27,18,45,52.0,8.0,3.8,14.8,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,12.0,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,12.5,2.0,0.0,0.0
2018,8,28,5,45,87.0,14.5,2.4,13.0,20.5,13.19,0.0
2018,8,28,6,0,164.0,27.0,2.7,13.5,39.0,21.2,8.83
2018,8,28,6,15,166.0,35.5,2.8,13.95,56.0,27.27,17.88
2018,8,28,6,30,168.0,44.0,2.9,14.4,73.0,33.05,23.56
2018,8,28,6,45,124.5,48.0,3.0,14.85,73.5,38.13,28.34
2018,8,28,7,0,81.0,52.0,3.1,15.3,74.0,43.8,33.47
2018,8,28,7,15,40.5,66.0,3.1,15.7,77.0,57.18,45.29
2018,8,28,7,30,0.0,80.0,3.1,16.1,80.0,70.09,56.49
2018,8,28,7,45,0.0,91.0,3.1,16.5,91.0,79.52,61.51
2018,8,28,8,0,0.0,102.0,3.1,16.9,102.0,89.08,69.14
2018,8,28,8,15,1.0,126.5,3.1,17.45,127.0,109.86,85.84
2018,8,28,8,30,2.0,151.0,3.1,18.0,152.0,130.96,102.53
2018,8,28,8,45,19.5,191.5,3.15,18.55,203.5,170.15,133.1
2018,8,28,9,0,37.0,232.0,3.2,19.1,255.0,208.93,163.09
2018,8,28,9,15,37.5,253.0,3.25,19.6,278.0,231.07,180.05
2018,8,28,9,30,38.0,274.0,3.3,20.1,301.0,253.62,197.15
2018,8,28,9,45,28.0,265.5,3.35,20.55,286.0,246.28,190.9
2018,8,28,10,0,18.0,257.0,3.4,21.0,271.0,236.35,182.62
2018,8,28,10,15,26.5,288.0,3.5,21.35,309.0,272.78,210.46
2018,8,28,10,30,35.0,319.0,3.6,21.7,347.0,309.96,238.5
2018,8,28,10,45,71.0,354.0,3.7,22.05,413.0,372.29,285.9
2018,8,28,11,0,107.0,389.0,3.8,22.4,479.0,445.31,340.47
2018,8,28,11,15,257.0,358.5,3.9,22.65,580.5,555.3,424.78
2018,8,28,11,30,407.0,328.0,4.0,22.9,682.0,677.69,515.96
2018,8,28,11,45,659.5,218.0,4.05,23.1,796.0,817.54,620.53
2018,8,28,12,0,912.0,108.0,4.1,23.3,910.0,949.03,710.29
2018,8,28,12,15,912.0,107.5,4.15,23.4,908.5,974.4,726.46
2018,8,28,12,30,912.0,107.0,4.2,23.5,907.0,996.24,741.08
2018,8,28,12,45,909.5,107.0,4.25,23.55,897.5,1012.52,752.23
2018,8,28,13,0,907.0,107.0,4.3,23.6,888.0,1025.04,761.01
2018,8,28,13,15,905.0,105.5,4.35,23.6,871.5,1032.64,766.83
2018,8,28,13,30,903.0,104.0,4.4,23.6,855.0,1036.37,770.25
2018,8,28,13,45,899.5,102.0,4.45,23.55,831.5,1034.15,770.03
2018,8,28,14,0,896.0,100.0,4.5,23.5,808.0,1028.07,767.36
2018,8,28,14,15,890.5,97.5,4.5,23.35,777.5,1015.58,760.63
2018,8,28,14,30,885.0,95.0,4.5,23.2,747.0,999.38,751.53
2018,8,28,14,45,876.0,92.5,4.55,23.0,710.0,976.13,738.3
2018,8,28,15,0,867.0,90.0,4.6,22.8,673.0,949.52,722.78
2018,8,28,15,15,853.0,88.0,4.6,22.8,630.5,915.65,701.17
2018,8,28,15,30,839.0,86.0,4.6,22.8,588.0,879.09,677.58
2018,8,28,15,45,823.0,82.0,4.55,22.05,541.5,844.23,656.63
2018,8,28,16,0,807.0,78.0,4.5,21.3,495.0,798.5,627.45
2018,8,28,16,15,785.0,74.5,4.45,20.75,446.0,746.71,592.78
2018,8,28,16,30,763.0,71.0,4.4,20.2,397.0,693.88,556.53
2018,8,28,16,45,730.5,66.0,4.35,19.65,345.0,630.87,511.47
2018,8,28,17,0,698.0,61.0,4.3,19.1,293.0,568.48,465.18
2018,8,28,17,15,647.5,56.0,4.2,18.4,241.5,495.77,407.24
2018,8,28,17,30,597.0,51.0,4.1,17.7,190.0,430.05,352.36
2018,8,28,17,45,517.5,44.0,4.0,17.0,142.5,347.38,281.41
2018,8,28,18,0,438.0,37.0,3.9,16.3,95.0,272.44,214.09
2018,8,28,18,15,300.5,27.0,3.75,15.85,58.5,177.16,117.37
2018,8,28,18,30,163.0,17.0,3.6,15.4,22.0,72.65,0.0
2018,8,28,18,45,81.5,8.5,3.4,14.95,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,12.1,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,128.0,14.0,1.65,13.3,22.0,12.73,0.0
2018,8,29,6,0,237.0,25.0,1.8,13.9,42.0,20.69,7.72
2018,8,29,6,15,362.0,34.5,1.9,14.5,85.0,27.66,18.12
2018,8,29,6,30,487.0,44.0,2.0,15.1,128.0,34.47,24.72
2018,8,29,6,45,555.0,51.0,2.15,15.7,178.0,38.82,28.84
2018,8,29,7,0,623.0,58.0,2.3,16.3,228.0,43.06,32.67
2018,8,29,7,15,667.5,63.5,2.25,16.8,280.0,50.24,38.96
2018,8,29,7,30,712.0,69.0,2.2,17.3,332.0,53.29,41.48
2018,8,29,7,45,742.0,73.0,2.2,17.85,383.0,75.49,43.97
2018,8,29,8,0,772.0,77.0,2.2,18.4,434.0,131.85,72.57
2018,8,29,8,15,795.0,80.0,2.2,18.9,483.5,189.92,115.69
2018,8,29,8,30,818.0,83.0,2.2,19.4,533.0,250.47,166.61
2018,8,29,8,45,836.0,86.0,2.25,19.95,579.5,316.23,223.57
2018,8,29,9,0,854.0,89.0,2.3,20.5,626.0,378.23,277.25
2018,8,29,9,15,868.5,90.5,2.35,21.05,667.5,438.49,328.43
2018,8,29,9,30,883.0,92.0,2.4,21.6,709.0,499.0,378.14
2018,8,29,9,45,895.5,93.0,2.5,22.15,745.5,557.98,425.17
2018,8,29,10,0,908.0,94.0,2.6,22.7,782.0,616.43,470.22
2018,8,29,10,15,916.0,94.5,2.7,23.1,811.0,670.77,511.19
2018,8,29,10,30,924.0,95.0,2.8,23.5,840.0,723.55,549.92
2018,8,29,10,45,930.5,95.5,2.9,23.95,863.0,773.45,584.31
2018,8,29,11,0,937.0,96.0,3.0,24.4,886.0,821.18,615.81
2018,8,29,11,15,941.0,96.0,3.15,24.65,900.5,864.0,644.45
2018,8,29,11,30,945.0,96.0,3.3,24.9,915.0,904.01,671.07
2018,8,29,11,45,947.5,96.0,3.45,25.15,922.0,939.7,694.7
2018,8,29,12,0,950.0,96.0,3.6,25.4,929.0,972.13,716.14
2018,8,29,12,15,947.5,97.5,3.75,25.5,927.0,997.99,733.7
2018,8,29,12,30,945.0,99.0,3.9,25.6,925.0,1020.12,748.9
2018,8,29,12,45,939.0,101.5,4.0,25.7,914.5,1036.05,759.83
2018,8,29,13,0,933.0,104.0,4.1,25.8,904.0,1048.05,768.34
2018,8,29,13,15,931.0,102.0,4.2,25.75,887.0,1055.25,774.33
2018,8,29,13,30,929.0,100.0,4.3,25.7,870.0,1058.47,777.88
2018,8,29,13,45,924.0,99.0,4.45,25.65,845.5,1055.75,778.02
2018,8,29,14,0,919.0,98.0,4.6,25.6,821.0,1049.1,775.8
2018,8,29,14,15,911.5,96.0,4.65,25.35,789.0,1034.92,768.83
2018,8,29,14,30,904.0,94.0,4.7,25.1,757.0,1016.97,759.46
2018,8,29,14,45,894.5,92.0,4.8,24.8,719.5,993.44,746.92
2018,8,29,15,0,885.0,90.0,4.9,24.5,682.0,966.51,731.98
2018,8,29,15,15,870.5,88.0,4.9,24.5,638.5,931.69,709.84
2018,8,29,15,30,856.0,86.0,4.9,24.5,595.0,894.13,685.69
2018,8,29,15,45,837.0,83.0,4.95,23.6,547.0,857.29,664.54
2018,8,29,16,0,818.0,80.0,5.0,22.7,499.0,809.72,635.1
2018,8,29,16,15,791.0,76.5,4.95,22.1,447.5,753.39,597.23
2018,8,29,16,30,764.0,73.0,4.9,21.5,396.0,696.38,557.93
2018,8,29,16,45,724.0,69.0,4.85,20.9,342.5,629.02,509.55
2018,8,29,17,0,684.0,65.0,4.8,20.3,289.0,562.89,459.99
2018,8,29,17,15,608.5,59.5,4.65,19.65,232.5,478.26,392.06
2018,8,29,17,30,533.0,54.0,4.5,19.0,176.0,396.22,323.85
2018,8,29,17,45,375.5,41.5,4.35,18.35,116.5,269.48,217.43
2018,8,29,18,0,218.0,29.0,4.2,17.7,57.0,159.52,123.43
2018,8,29,18,15,140.5,18.5,3.95,17.25,33.5,95.06,57.17
2018,8,29,18,30,63.0,8.0,3.7,16.8,10.0,29.27,0.0
2018,8,29,18,45,31.5,4.0,3.45,16.35,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
