Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.9,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.3,1.0,0.0,0.0
2018,8,30,5,45,6.0,3.5,1.35,14.7,3.5,3.18,0.0
2018,8,30,6,0,6.0,6.0,1.5,15.1,6.0,5.37,0.0
2018,8,30,6,15,3.0,9.0,1.65,15.55,9.0,8.06,1.24
2018,8,30,6,30,0.0,12.0,1.8,16.0,12.0,10.53,3.61
2018,8,30,6,45,0.0,17.0,1.9,16.4,17.0,14.94,7.62
2018,8,30,7,0,0.0,22.0,2.0,16.8,22.0,19.35,11.59
2018,8,30,7,15,0.0,27.5,1.9,17.05,27.5,24.21,15.9
2018,8,30,7,30,0.0,33.0,1.8,17.3,33.0,29.08,20.16
2018,8,30,7,45,0.5,46.0,1.75,17.5,46.0,40.61,28.7
2018,8,30,8,0,1.0,59.0,1.7,17.7,59.0,52.23,38.26
2018,8,30,8,15,5.0,96.0,1.65,18.1,98.5,85.37,65.31
2018,8,30,8,30,9.0,133.0,1.6,18.5,138.0,117.8,91.29
2018,8,30,8,45,6.5,127.0,1.6,18.9,131.0,113.21,87.24
2018,8,30,9,0,4.0,121.0,1.6,19.3,124.0,107.99,82.75
2018,8,30,9,15,6.5,157.5,1.65,19.75,162.0,140.82,108.7
2018,8,30,9,30,9.0,194.0,1.7,20.2,200.0,174.16,134.59
2018,8,30,9,45,19.5,229.5,1.7,20.65,244.0,211.47,163.22
2018,8,30,10,0,30.0,265.0,1.7,21.1,288.0,251.33,193.42
2018,8,30,10,15,78.5,301.0,1.85,21.5,363.5,317.41,243.91
2018,8,30,10,30,127.0,337.0,2.0,21.9,439.0,393.59,301.1
2018,8,30,10,45,196.0,331.5,2.1,22.3,494.0,449.15,342.94
2018,8,30,11,0,265.0,326.0,2.2,22.7,549.0,516.33,392.8
2018,8,30,11,15,298.0,345.0,2.35,22.95,599.5,577.1,436.69
2018,8,30,11,30,331.0,364.0,2.5,23.2,650.0,639.96,481.49
2018,8,30,11,45,401.0,349.0,2.65,23.5,698.0,713.7,534.36
2018,8,30,12,0,471.0,334.0,2.8,23.8,746.0,781.7,582.64
2018,8,30,12,15,572.5,289.0,2.9,23.95,788.5,850.81,632.45
2018,8,30,12,30,674.0,244.0,3.0,24.1,831.0,924.92,684.91
2018,8,30,12,45,788.5,181.5,3.1,24.25,861.0,982.37,723.2
2018,8,30,13,0,903.0,119.0,3.2,24.4,891.0,1034.33,757.52
2018,8,30,13,15,900.0,118.0,3.25,24.4,874.0,1041.47,762.66
2018,8,30,13,30,897.0,117.0,3.3,24.4,857.0,1044.74,765.85
2018,8,30,13,45,892.0,114.5,3.4,24.4,832.0,1040.49,764.7
2018,8,30,14,0,887.0,112.0,3.5,24.4,807.0,1032.38,761.2
2018,8,30,14,15,879.0,110.5,3.55,24.25,775.5,1018.59,754.14
2018,8,30,14,30,871.0,109.0,3.6,24.1,744.0,1001.18,744.8
2018,8,30,14,45,860.5,106.0,3.65,23.95,706.0,976.12,730.39
2018,8,30,15,0,850.0,103.0,3.7,23.8,668.0,957.73,720.53
2018,8,30,15,15,834.0,100.5,3.7,23.8,624.5,921.4,697.64
2018,8,30,15,30,818.0,98.0,3.7,23.8,581.0,882.45,672.88
2018,8,30,15,45,798.0,94.0,3.85,23.1,533.0,835.82,644.96
2018,8,30,16,0,778.0,90.0,4.0,22.4,485.0,787.38,614.99
2018,8,30,16,15,749.5,86.5,4.05,21.85,434.5,731.17,577.72
2018,8,30,16,30,721.0,83.0,4.1,21.3,384.0,678.44,542.01
2018,8,30,16,45,681.5,77.5,4.15,20.75,331.5,611.53,494.29
2018,8,30,17,0,642.0,72.0,4.2,20.2,279.0,546.06,444.81
2018,8,30,17,15,583.0,65.5,4.2,19.45,227.5,469.02,383.68
2018,8,30,17,30,524.0,59.0,4.2,18.7,176.0,396.28,323.37
2018,8,30,17,45,434.5,49.5,4.2,18.0,129.0,309.11,248.94
2018,8,30,18,0,345.0,40.0,4.2,17.3,82.0,230.77,179.09
2018,8,30,18,15,219.0,26.5,4.15,16.8,48.5,138.92,78.45
2018,8,30,18,30,93.0,13.0,4.1,16.3,15.0,44.14,0.0
2018,8,30,18,45,46.5,6.5,4.05,15.8,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.4,12.4,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,12.9,2.0,0.0,0.0
2018,8,31,5,45,109.0,13.5,1.8,13.4,20.5,12.28,0.0
2018,8,31,6,0,207.0,25.0,2.0,13.9,39.0,20.91,5.82
2018,8,31,6,15,318.5,36.5,2.0,14.5,79.5,29.64,19.66
2018,8,31,6,30,430.0,48.0,2.0,15.1,120.0,38.05,27.8
2018,8,31,6,45,499.0,56.5,2.0,15.65,168.5,43.42,32.89
2018,8,31,7,0,568.0,65.0,2.0,16.2,217.0,48.63,37.61
2018,8,31,7,15,598.0,74.0,1.9,16.75,264.5,53.81,42.13
2018,8,31,7,30,628.0,83.0,1.8,17.3,312.0,58.7,46.25
2018,8,31,7,45,682.0,84.5,1.65,17.9,367.5,77.8,46.85
2018,8,31,8,0,736.0,86.0,1.5,18.5,423.0,136.29,77.53
2018,8,31,8,15,762.5,89.0,1.4,19.25,472.5,192.8,119.03
2018,8,31,8,30,789.0,92.0,1.3,20.0,522.0,252.3,168.18
2018,8,31,8,45,809.5,94.0,1.2,20.75,568.0,311.92,219.08
2018,8,31,9,0,830.0,96.0,1.1,21.5,614.0,373.2,270.58
2018,8,31,9,15,844.5,98.0,1.15,22.25,655.0,436.08,322.21
2018,8,31,9,30,859.0,100.0,1.2,23.0,696.0,495.81,369.74
2018,8,31,9,45,871.0,101.0,1.25,23.75,731.5,553.36,413.95
2018,8,31,10,0,883.0,102.0,1.3,24.5,767.0,610.34,456.09
2018,8,31,10,15,891.0,103.5,1.4,25.2,796.0,664.43,495.15
2018,8,31,10,30,899.0,105.0,1.5,25.9,825.0,717.03,532.0
2018,8,31,10,45,905.5,104.5,1.6,26.6,846.5,764.96,563.87
2018,8,31,11,0,912.0,104.0,1.7,27.3,868.0,810.75,592.65
2018,8,31,11,15,915.0,105.0,1.85,27.7,882.0,852.79,619.85
2018,8,31,11,30,918.0,106.0,2.0,28.1,896.0,892.04,645.09
2018,8,31,11,45,920.0,106.0,2.15,28.45,902.5,926.45,667.23
2018,8,31,12,0,922.0,106.0,2.3,28.8,909.0,957.66,687.3
2018,8,31,12,15,925.0,104.0,2.5,28.95,908.0,984.41,705.57
2018,8,31,12,30,928.0,102.0,2.7,29.1,907.0,1007.65,721.68
2018,8,31,12,45,930.0,99.5,2.95,29.3,898.5,1025.74,734.89
2018,8,31,13,0,932.0,97.0,3.2,29.5,890.0,1040.03,745.75
2018,8,31,13,15,928.5,96.5,3.4,29.4,873.0,1047.09,752.6
2018,8,31,13,30,925.0,96.0,3.6,29.3,856.0,1050.19,757.05
2018,8,31,13,45,920.5,94.5,3.8,29.25,831.5,1047.2,757.55
2018,8,31,14,0,916.0,93.0,4.0,29.2,807.0,1040.26,755.6
2018,8,31,14,15,909.0,91.0,4.2,28.85,775.5,1026.35,750.06
2018,8,31,14,30,902.0,89.0,4.4,28.5,744.0,1008.68,742.06
2018,8,31,14,45,892.0,87.5,4.55,28.15,706.5,985.04,729.76
2018,8,31,15,0,882.0,86.0,4.7,27.8,669.0,958.06,715.43
2018,8,31,15,15,867.0,84.0,4.7,27.8,625.5,922.63,693.24
2018,8,31,15,30,852.0,82.0,4.7,27.8,582.0,884.51,669.08
2018,8,31,15,45,835.0,78.5,5.0,26.65,534.5,840.38,645.26
2018,8,31,16,0,818.0,75.0,5.3,25.5,487.0,802.06,624.57
2018,8,31,16,15,794.5,71.5,5.3,24.65,437.0,748.47,589.61
2018,8,31,16,30,771.0,68.0,5.3,23.8,387.0,693.94,553.0
2018,8,31,16,45,735.5,63.5,5.3,23.0,334.5,628.92,507.01
2018,8,31,17,0,700.0,59.0,5.3,22.2,282.0,564.8,459.67
2018,8,31,17,15,645.0,54.0,5.15,21.25,230.0,489.19,399.4
2018,8,31,17,30,590.0,49.0,5.0,20.3,178.0,421.29,342.54
2018,8,31,17,45,501.0,41.5,4.9,19.35,130.5,333.77,267.57
2018,8,31,18,0,412.0,34.0,4.8,18.4,83.0,255.22,196.51
2018,8,31,18,15,264.0,23.5,4.65,17.75,49.0,152.52,74.79
2018,8,31,18,30,116.0,13.0,4.5,17.1,15.0,51.93,0.0
2018,8,31,18,45,58.0,6.5,4.35,16.45,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,5,45,99.0,12.0,2.25,13.5,18.5,10.91,0.0
2018,9,1,6,0,198.0,24.0,2.5,14.0,37.0,20.05,4.03
2018,9,1,6,15,306.5,36.5,2.5,14.55,77.0,29.75,19.65
2018,9,1,6,30,415.0,49.0,2.5,15.1,117.0,39.04,28.63
2018,9,1,6,45,479.5,59.0,2.5,15.65,165.0,45.63,34.81
2018,9,1,7,0,544.0,69.0,2.5,16.2,213.0,51.95,40.53
2018,9,1,7,15,590.0,77.0,2.4,17.05,264.0,56.28,44.25
2018,9,1,7,30,636.0,85.0,2.3,17.9,315.0,60.42,47.64
2018,9,1,7,45,666.5,92.5,2.15,18.75,366.0,83.59,51.72
2018,9,1,8,0,697.0,100.0,2.0,19.6,417.0,138.74,80.79
2018,9,1,8,15,722.0,105.0,2.0,20.4,466.0,194.89,122.13
2018,9,1,8,30,747.0,110.0,2.0,21.2,515.0,253.89,170.79
2018,9,1,8,45,765.5,114.5,2.0,22.05,560.5,317.19,224.4
2018,9,1,9,0,784.0,119.0,2.0,22.9,606.0,377.49,275.16
2018,9,1,9,15,788.5,127.5,2.15,23.45,645.0,436.79,324.68
2018,9,1,9,30,793.0,136.0,2.3,24.0,684.0,495.51,372.17
2018,9,1,9,45,790.5,146.5,2.4,24.6,716.0,551.51,415.82
2018,9,1,10,0,788.0,157.0,2.5,25.2,748.0,605.75,456.64
2018,9,1,10,15,798.0,158.5,2.65,25.65,776.5,657.89,495.36
2018,9,1,10,30,808.0,160.0,2.8,26.1,805.0,709.04,532.4
2018,9,1,10,45,815.5,161.0,2.95,26.55,827.0,756.65,566.13
2018,9,1,11,0,823.0,162.0,3.1,27.0,849.0,802.52,597.81
2018,9,1,11,15,828.5,162.5,3.25,27.3,863.5,844.32,625.52
2018,9,1,11,30,834.0,163.0,3.4,27.6,878.0,883.76,651.5
2018,9,1,11,45,836.5,163.0,3.55,27.9,884.5,917.5,673.57
2018,9,1,12,0,839.0,163.0,3.7,28.2,891.0,948.27,693.68
2018,9,1,12,15,836.0,164.5,3.85,28.3,888.5,972.27,709.9
2018,9,1,12,30,833.0,166.0,4.0,28.4,886.0,992.79,723.96
2018,9,1,12,45,826.5,167.5,4.15,28.5,875.0,1006.32,733.56
2018,9,1,13,0,820.0,169.0,4.3,28.6,864.0,1016.13,740.89
2018,9,1,13,15,816.5,166.5,4.4,28.5,846.5,1021.08,745.49
2018,9,1,13,30,813.0,164.0,4.5,28.4,829.0,1022.31,747.82
2018,9,1,13,45,807.0,161.5,4.6,28.25,804.5,1017.29,746.34
2018,9,1,14,0,801.0,159.0,4.7,28.1,780.0,1008.59,742.85
2018,9,1,14,15,792.5,154.5,4.8,27.8,748.0,991.65,734.5
2018,9,1,14,30,784.0,150.0,4.9,27.5,716.0,971.25,723.85
2018,9,1,14,45,772.5,145.5,4.95,27.2,678.5,951.46,713.24
2018,9,1,15,0,761.0,141.0,5.0,26.9,641.0,921.74,695.77
2018,9,1,15,15,742.5,136.5,5.0,26.9,597.5,882.64,670.54
2018,9,1,15,30,724.0,132.0,5.0,26.9,554.0,841.32,643.57
2018,9,1,15,45,704.5,125.5,5.1,25.75,507.5,794.83,615.97
2018,9,1,16,0,685.0,119.0,5.2,24.6,461.0,746.79,586.39
2018,9,1,16,15,660.5,111.0,5.15,23.8,412.0,691.73,549.25
2018,9,1,16,30,636.0,103.0,5.1,23.0,363.0,636.17,510.72
2018,9,1,16,45,598.0,94.5,5.1,22.2,312.0,570.15,462.15
2018,9,1,17,0,560.0,86.0,5.1,21.4,261.0,505.58,412.51
2018,9,1,17,15,502.5,75.5,5.0,20.55,210.5,428.54,350.63
2018,9,1,17,30,445.0,65.0,4.9,19.7,160.0,355.88,289.88
2018,9,1,17,45,361.5,52.5,4.75,18.8,115.5,271.29,217.36
2018,9,1,18,0,278.0,40.0,4.6,17.9,71.0,199.09,152.07
2018,9,1,18,15,167.0,24.5,4.55,17.35,40.5,112.69,42.1
2018,9,1,18,30,56.0,9.0,4.5,16.8,10.0,27.45,0.0
2018,9,1,18,45,28.0,4.5,4.4,16.2,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,2,5,45,75.5,12.0,2.15,12.65,16.5,10.91,0.0
2018,9,2,6,0,151.0,24.0,2.3,13.1,33.0,18.94,2.0
2018,9,2,6,15,258.0,38.5,2.25,13.7,72.5,29.99,19.84
2018,9,2,6,30,365.0,53.0,2.2,14.3,112.0,40.73,30.18
2018,9,2,6,45,440.0,63.0,2.15,14.9,160.0,49.14,38.01
2018,9,2,7,0,515.0,73.0,2.1,15.5,208.0,55.34,43.65
2018,9,2,7,15,567.5,80.5,2.05,16.2,259.5,59.13,46.92
2018,9,2,7,30,620.0,88.0,2.0,16.9,311.0,62.79,49.93
2018,9,2,7,45,658.5,93.5,1.9,17.6,363.0,84.4,52.72
2018,9,2,8,0,697.0,99.0,1.8,18.3,415.0,138.34,80.85
2018,9,2,8,15,725.0,103.5,1.85,19.15,464.5,194.62,122.38
2018,9,2,8,30,753.0,108.0,1.9,20.0,514.0,254.12,171.56
2018,9,2,8,45,775.0,111.0,1.9,20.85,560.5,317.45,225.37
2018,9,2,9,0,797.0,114.0,1.9,21.7,607.0,378.28,276.74
2018,9,2,9,15,801.0,122.0,1.95,22.55,645.5,437.72,326.05
2018,9,2,9,30,805.0,130.0,2.0,23.4,684.0,496.48,372.98
2018,9,2,9,45,802.5,140.0,2.1,24.25,716.0,552.71,416.39
2018,9,2,10,0,800.0,150.0,2.2,25.1,748.0,607.14,456.85
2018,9,2,10,15,810.5,151.5,2.25,25.8,777.0,660.15,495.12
2018,9,2,10,30,821.0,153.0,2.3,26.5,806.0,712.17,531.51
2018,9,2,10,45,828.5,154.0,2.35,27.15,828.0,760.29,564.29
2018,9,2,11,0,836.0,155.0,2.4,27.8,850.0,806.63,594.57
2018,9,2,11,15,841.0,155.0,2.45,28.3,864.0,847.94,620.45
2018,9,2,11,30,846.0,155.0,2.5,28.8,878.0,886.8,644.48
2018,9,2,11,45,849.5,154.0,2.6,29.3,884.5,920.67,665.48
2018,9,2,12,0,853.0,153.0,2.7,29.8,891.0,951.57,684.5
2018,9,2,12,15,847.5,156.0,2.8,30.0,887.5,974.95,699.52
2018,9,2,12,30,842.0,159.0,2.9,30.2,884.0,994.72,712.36
2018,9,2,12,45,832.5,162.0,3.05,30.45,872.0,1006.9,720.74
2018,9,2,13,0,823.0,165.0,3.2,30.7,860.0,1015.27,726.84
2018,9,2,13,15,820.0,163.0,3.3,30.65,843.0,1021.16,732.0
2018,9,2,13,30,817.0,161.0,3.4,30.6,826.0,1023.32,734.93
2018,9,2,13,45,811.5,157.5,3.55,30.55,801.0,1017.65,733.35
2018,9,2,14,0,806.0,154.0,3.7,30.5,776.0,1008.27,729.51
2018,9,2,14,15,797.5,150.5,3.8,30.15,744.5,992.25,721.97
2018,9,2,14,30,789.0,147.0,3.9,29.8,713.0,972.76,712.21
2018,9,2,14,45,778.0,141.5,4.05,29.5,675.0,945.33,697.28
2018,9,2,15,0,767.0,136.0,4.2,29.2,637.0,921.25,684.5
2018,9,2,15,15,748.0,132.5,4.2,29.2,593.5,882.66,660.14
2018,9,2,15,30,729.0,129.0,4.2,29.2,550.0,841.87,634.14
2018,9,2,15,45,708.0,122.5,4.4,28.0,503.0,793.85,606.43
2018,9,2,16,0,687.0,116.0,4.6,26.8,456.0,744.37,576.9
2018,9,2,16,15,660.0,108.5,4.65,25.85,406.5,687.77,540.03
2018,9,2,16,30,633.0,101.0,4.7,24.9,357.0,630.87,501.7
2018,9,2,16,45,592.0,93.0,4.8,24.0,306.0,563.39,452.96
2018,9,2,17,0,551.0,85.0,4.9,23.1,255.0,497.64,403.12
2018,9,2,17,15,490.0,75.0,4.8,22.0,205.0,419.43,340.95
2018,9,2,17,30,429.0,65.0,4.7,20.9,155.0,345.91,280.02
2018,9,2,17,45,341.5,52.0,4.6,19.85,110.5,260.22,207.05
2018,9,2,18,0,254.0,39.0,4.5,18.8,66.0,186.94,140.86
2018,9,2,18,15,149.5,24.0,4.4,18.1,37.5,103.78,21.98
2018,9,2,18,30,45.0,9.0,4.3,17.4,9.0,23.6,0.0
2018,9,2,18,45,22.5,4.5,4.2,16.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,3,5,45,69.5,11.5,2.25,12.65,15.5,10.46,0.0
2018,9,3,6,0,139.0,23.0,2.5,13.1,31.0,18.16,0.0
2018,9,3,6,15,242.5,37.5,2.6,13.65,69.0,29.21,19.06
2018,9,3,6,30,346.0,52.0,2.7,14.2,107.0,39.95,29.46
2018,9,3,6,45,419.0,63.0,2.75,14.7,154.5,49.22,38.09
2018,9,3,7,0,492.0,74.0,2.8,15.2,202.0,56.24,44.49
2018,9,3,7,15,543.0,82.5,2.8,15.8,252.5,60.78,48.45
2018,9,3,7,30,594.0,91.0,2.8,16.4,303.0,65.14,52.1
2018,9,3,7,45,631.0,97.0,2.75,17.0,353.5,86.5,55.07
2018,9,3,8,0,668.0,103.0,2.7,17.6,404.0,139.0,82.88
2018,9,3,8,15,695.5,108.5,2.7,18.3,453.0,194.23,124.03
2018,9,3,8,30,723.0,114.0,2.7,19.0,502.0,252.67,172.73
2018,9,3,8,45,743.5,118.5,2.75,19.7,547.5,311.24,223.37
2018,9,3,9,0,764.0,123.0,2.8,20.4,593.0,371.61,275.13
2018,9,3,9,15,769.5,131.0,2.85,21.05,631.5,433.22,326.83
2018,9,3,9,30,775.0,139.0,2.9,21.7,670.0,490.94,373.89
2018,9,3,9,45,774.0,148.5,2.95,22.4,702.0,545.9,417.15
2018,9,3,10,0,773.0,158.0,3.0,23.1,734.0,598.59,457.17
2018,9,3,10,15,783.0,160.0,3.05,23.65,762.5,651.1,496.15
2018,9,3,10,30,793.0,162.0,3.1,24.2,791.0,701.99,532.84
2018,9,3,10,45,800.0,163.0,3.2,24.75,812.0,748.54,565.79
2018,9,3,11,0,807.0,164.0,3.3,25.3,833.0,793.35,596.77
2018,9,3,11,15,812.0,164.5,3.35,25.6,847.0,834.08,623.55
2018,9,3,11,30,817.0,165.0,3.4,25.9,861.0,872.44,648.53
2018,9,3,11,45,820.0,165.0,3.5,26.25,867.5,906.0,670.29
2018,9,3,12,0,823.0,165.0,3.6,26.6,874.0,936.67,690.09
2018,9,3,12,15,826.5,162.5,3.7,26.75,873.0,962.25,707.06
2018,9,3,12,30,830.0,160.0,3.8,26.9,872.0,984.58,721.97
2018,9,3,12,45,833.0,156.5,3.9,27.05,864.0,1002.0,733.75
2018,9,3,13,0,836.0,153.0,4.0,27.2,856.0,1015.87,743.35
2018,9,3,13,15,831.5,151.0,4.1,27.05,838.0,1020.17,747.7
2018,9,3,13,30,827.0,149.0,4.2,26.9,820.0,1020.69,749.78
2018,9,3,13,45,820.0,146.5,4.3,26.75,794.5,1014.39,747.51
2018,9,3,14,0,813.0,144.0,4.4,26.6,769.0,1004.4,742.94
2018,9,3,14,15,802.5,142.5,4.5,26.2,737.5,988.38,735.18
2018,9,3,14,30,792.0,141.0,4.6,25.8,706.0,968.95,725.31
2018,9,3,14,45,778.5,137.0,4.7,25.35,667.5,940.55,709.64
2018,9,3,15,0,765.0,133.0,4.8,24.9,629.0,915.4,696.08
2018,9,3,15,15,746.0,129.0,4.8,24.9,585.5,876.19,670.59
2018,9,3,15,30,727.0,125.0,4.8,24.9,542.0,834.8,643.4
2018,9,3,15,45,702.5,120.5,4.9,23.6,495.0,786.1,614.34
2018,9,3,16,0,678.0,116.0,5.0,22.3,448.0,736.18,583.42
2018,9,3,16,15,646.0,109.5,5.0,21.5,398.0,677.01,542.94
2018,9,3,16,30,614.0,103.0,5.0,20.7,348.0,617.96,501.35
2018,9,3,16,45,557.0,95.5,4.95,19.9,294.0,540.31,442.34
2018,9,3,17,0,500.0,88.0,4.9,19.1,240.0,465.86,383.73
2018,9,3,17,15,421.0,77.0,4.75,18.4,188.0,374.33,308.83
2018,9,3,17,30,342.0,66.0,4.6,17.7,136.0,295.04,241.55
2018,9,3,17,45,283.5,52.0,4.45,17.0,98.5,230.44,184.67
2018,9,3,18,0,225.0,38.0,4.3,16.3,61.0,172.64,129.62
2018,9,3,18,15,130.5,22.5,4.1,15.9,34.0,92.95,0.0
2018,9,3,18,30,36.0,7.0,3.9,15.5,7.0,18.64,0.0
2018,9,3,18,45,18.0,3.5,3.7,15.15,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,4,5,45,79.0,11.0,2.8,13.05,15.5,10.01,0.0
2018,9,4,6,0,158.0,22.0,3.0,13.5,31.0,17.4,0.0
2018,9,4,6,15,269.5,35.0,3.1,14.1,69.5,28.67,18.43
2018,9,4,6,30,381.0,48.0,3.2,14.7,108.0,38.45,28.04
2018,9,4,6,45,456.0,58.0,3.25,15.3,156.0,45.07,34.3
2018,9,4,7,0,531.0,68.0,3.3,15.9,204.0,51.45,40.11
2018,9,4,7,15,581.5,75.0,3.25,16.5,255.0,55.02,43.23
2018,9,4,7,30,632.0,82.0,3.2,17.1,306.0,58.47,46.1
2018,9,4,7,45,668.5,87.5,3.15,17.75,357.5,80.81,49.37
2018,9,4,8,0,705.0,93.0,3.1,18.4,409.0,135.24,78.05
2018,9,4,8,15,731.5,97.5,3.0,19.1,458.0,191.81,120.26
2018,9,4,8,30,758.0,102.0,2.9,19.8,507.0,255.55,173.36
2018,9,4,8,45,778.0,105.5,2.85,20.55,552.5,314.64,224.51
2018,9,4,9,0,798.0,109.0,2.8,21.3,598.0,375.4,276.58
2018,9,4,9,15,817.5,109.5,2.75,22.0,640.0,434.71,326.32
2018,9,4,9,30,837.0,110.0,2.7,22.7,682.0,494.95,375.1
2018,9,4,9,45,853.5,109.5,2.65,23.45,718.5,553.87,421.05
2018,9,4,10,0,870.0,109.0,2.6,24.2,755.0,611.36,464.24
2018,9,4,10,15,878.0,111.0,2.65,24.85,784.0,665.35,503.9
2018,9,4,10,30,886.0,113.0,2.7,25.5,813.0,717.87,541.28
2018,9,4,10,45,892.5,114.0,2.7,26.15,835.0,766.68,574.16
2018,9,4,11,0,899.0,115.0,2.7,26.8,857.0,813.39,603.61
2018,9,4,11,15,903.0,115.5,2.75,27.25,871.5,855.3,630.21
2018,9,4,11,30,907.0,116.0,2.8,27.7,886.0,894.49,654.78
2018,9,4,11,45,909.0,115.5,2.9,28.2,891.5,928.03,675.69
2018,9,4,12,0,911.0,115.0,3.0,28.7,897.0,958.36,694.47
2018,9,4,12,15,910.5,115.0,3.1,29.0,895.0,983.49,710.44
2018,9,4,12,30,910.0,115.0,3.2,29.3,893.0,1005.05,724.18
2018,9,4,12,45,908.5,114.5,3.3,29.6,883.0,1021.44,734.69
2018,9,4,13,0,907.0,114.0,3.4,29.9,873.0,1034.04,742.93
2018,9,4,13,15,902.5,113.0,3.5,29.95,855.0,1039.26,747.34
2018,9,4,13,30,898.0,112.0,3.6,30.0,837.0,1040.57,749.44
2018,9,4,13,45,891.5,111.0,3.75,30.05,811.5,1035.97,748.27
2018,9,4,14,0,885.0,110.0,3.9,30.1,786.0,1027.55,744.75
2018,9,4,14,15,875.5,107.5,4.0,29.85,753.0,1010.69,736.4
2018,9,4,14,30,866.0,105.0,4.1,29.6,720.0,990.23,725.75
2018,9,4,14,45,853.5,103.0,4.2,29.35,681.5,963.99,711.26
2018,9,4,15,0,841.0,101.0,4.3,29.1,643.0,944.51,701.26
2018,9,4,15,15,824.0,98.5,4.3,29.1,599.0,907.06,677.78
2018,9,4,15,30,807.0,96.0,4.3,29.1,555.0,867.08,652.5
2018,9,4,15,45,784.5,92.5,4.4,27.9,507.0,818.83,624.54
2018,9,4,16,0,762.0,89.0,4.5,26.7,459.0,769.0,594.57
2018,9,4,16,15,730.5,85.0,4.5,25.75,408.0,710.1,556.19
2018,9,4,16,30,699.0,81.0,4.5,24.8,357.0,655.37,519.67
2018,9,4,16,45,655.0,75.0,4.5,23.85,304.5,585.5,470.2
2018,9,4,17,0,611.0,69.0,4.5,22.9,252.0,517.62,418.76
2018,9,4,17,15,546.5,62.0,4.35,21.75,201.5,438.28,355.62
2018,9,4,17,30,482.0,55.0,4.2,20.6,151.0,363.95,293.76
2018,9,4,17,45,384.5,44.5,4.1,19.45,106.5,274.51,217.44
2018,9,4,18,0,287.0,34.0,4.0,18.3,62.0,195.21,143.59
2018,9,4,18,15,163.5,20.0,3.9,17.7,34.0,101.39,0.0
2018,9,4,18,30,40.0,6.0,3.8,17.1,6.0,19.03,0.0
2018,9,4,18,45,20.0,3.0,3.75,16.45,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.0,2.7,12.6,14.5,10.01,0.0
2018,9,5,6,0,136.0,22.0,2.9,13.0,29.0,17.41,0.0
2018,9,5,6,15,251.0,35.5,3.0,13.55,67.0,27.73,17.55
2018,9,5,6,30,366.0,49.0,3.1,14.1,105.0,39.48,28.98
2018,9,5,6,45,442.0,58.5,3.2,14.65,152.5,45.59,34.84
2018,9,5,7,0,518.0,68.0,3.3,15.2,200.0,51.53,40.29
2018,9,5,7,15,570.0,75.5,3.25,15.85,251.0,55.49,43.76
2018,9,5,7,30,622.0,83.0,3.2,16.5,302.0,59.31,46.96
2018,9,5,7,45,659.5,88.0,3.2,17.1,352.5,81.21,49.93
2018,9,5,8,0,697.0,93.0,3.2,17.7,403.0,134.84,78.26
2018,9,5,8,15,724.5,97.0,3.2,18.35,452.0,190.72,120.11
2018,9,5,8,30,752.0,101.0,3.2,19.0,501.0,253.82,172.95
2018,9,5,8,45,772.5,104.5,3.25,19.7,546.5,312.71,224.28
2018,9,5,9,0,793.0,108.0,3.3,20.4,592.0,373.33,276.72
2018,9,5,9,15,806.0,111.5,3.35,21.0,632.0,432.31,326.93
2018,9,5,9,30,819.0,115.0,3.4,21.6,672.0,491.56,375.77
2018,9,5,9,45,827.0,119.0,3.45,22.15,706.0,548.63,421.42
2018,9,5,10,0,835.0,123.0,3.5,22.7,740.0,604.9,464.93
2018,9,5,10,15,844.5,124.0,3.6,23.2,768.5,658.28,505.27
2018,9,5,10,30,854.0,125.0,3.7,23.7,797.0,707.51,541.61
2018,9,5,10,45,860.5,126.0,3.85,24.15,818.5,754.98,575.94
2018,9,5,11,0,867.0,127.0,4.0,24.6,840.0,800.44,606.62
2018,9,5,11,15,871.0,127.5,4.1,24.8,854.0,841.19,634.16
2018,9,5,11,30,875.0,128.0,4.2,25.0,868.0,879.32,659.78
2018,9,5,11,45,877.5,128.0,4.3,25.2,874.0,912.86,682.16
2018,9,5,12,0,880.0,128.0,4.4,25.4,880.0,943.34,702.46
2018,9,5,12,15,881.5,126.5,4.55,25.35,878.0,968.18,719.96
2018,9,5,12,30,883.0,125.0,4.7,25.3,876.0,989.59,735.72
2018,9,5,12,45,883.0,123.5,4.85,25.25,867.0,1006.0,748.28
2018,9,5,13,0,883.0,122.0,5.0,25.2,858.0,1018.74,758.55
2018,9,5,13,15,878.5,120.5,5.1,24.95,839.5,1023.23,763.65
2018,9,5,13,30,874.0,119.0,5.2,24.7,821.0,1023.88,766.36
2018,9,5,13,45,867.0,117.5,5.3,24.45,795.5,1018.21,764.94
2018,9,5,14,0,860.0,116.0,5.4,24.2,770.0,1008.81,761.12
2018,9,5,14,15,850.5,114.5,5.45,23.75,738.0,1004.18,760.95
2018,9,5,14,30,841.0,113.0,5.5,23.3,706.0,984.99,750.8
2018,9,5,14,45,828.5,110.0,5.5,22.85,667.5,957.69,734.72
2018,9,5,15,0,816.0,107.0,5.5,22.4,629.0,927.26,716.38
2018,9,5,15,15,799.0,103.5,5.5,22.4,585.5,889.12,691.16
2018,9,5,15,30,782.0,100.0,5.5,22.4,542.0,848.53,664.01
2018,9,5,15,45,759.5,97.0,5.45,20.95,495.0,801.55,635.27
2018,9,5,16,0,737.0,94.0,5.4,19.5,448.0,757.49,607.94
2018,9,5,16,15,706.5,88.5,5.35,18.8,397.5,698.59,566.75
2018,9,5,16,30,676.0,83.0,5.3,18.1,347.0,639.62,524.42
2018,9,5,16,45,633.0,77.0,5.2,17.35,296.0,571.46,473.24
2018,9,5,17,0,590.0,71.0,5.1,16.6,245.0,505.21,420.35
2018,9,5,17,15,525.5,63.0,4.95,16.0,195.0,425.71,354.11
2018,9,5,17,30,461.0,55.0,4.8,15.4,145.0,351.29,289.65
2018,9,5,17,45,363.0,44.0,4.6,14.8,101.5,262.31,211.17
2018,9,5,18,0,265.0,33.0,4.4,14.2,58.0,183.69,134.53
2018,9,5,18,15,149.0,19.0,4.25,13.95,31.5,93.18,0.0
2018,9,5,18,30,33.0,5.0,4.1,13.7,5.0,4.55,0.0
2018,9,5,18,45,16.5,2.5,3.95,13.4,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,5,45,103.5,10.5,2.45,11.2,16.0,9.55,0.0
2018,9,6,6,0,207.0,21.0,2.7,11.6,32.0,17.75,0.0
2018,9,6,6,15,337.0,31.0,2.75,12.15,72.0,25.29,15.46
2018,9,6,6,30,467.0,41.0,2.8,12.7,112.0,32.61,23.08
2018,9,6,6,45,544.5,48.0,2.85,13.25,161.5,37.02,27.42
2018,9,6,7,0,622.0,55.0,2.9,13.8,211.0,41.37,31.47
2018,9,6,7,15,671.5,59.5,2.85,14.45,263.5,47.62,37.01
2018,9,6,7,30,721.0,64.0,2.8,15.1,316.0,50.0,38.99
2018,9,6,7,45,755.0,68.0,2.75,15.7,368.5,74.18,42.33
2018,9,6,8,0,789.0,72.0,2.7,16.3,421.0,132.18,72.68
2018,9,6,8,15,813.5,75.0,2.75,17.05,471.0,191.95,117.82
2018,9,6,8,30,838.0,78.0,2.8,17.8,521.0,254.35,170.91
2018,9,6,8,45,856.0,80.0,2.8,18.55,567.0,320.47,228.83
2018,9,6,9,0,874.0,82.0,2.8,19.3,613.0,383.07,283.48
2018,9,6,9,15,881.0,86.5,2.9,19.95,653.0,444.22,335.99
2018,9,6,9,30,888.0,91.0,3.0,20.6,693.0,504.74,386.24
2018,9,6,9,45,872.5,104.0,3.1,21.25,720.5,560.12,430.74
2018,9,6,10,0,857.0,117.0,3.2,21.9,748.0,612.76,471.44
2018,9,6,10,15,882.5,110.5,3.3,22.45,782.0,668.85,513.92
2018,9,6,10,30,908.0,104.0,3.4,23.0,816.0,725.64,555.74
2018,9,6,10,45,914.0,105.0,3.5,23.5,838.0,774.95,590.05
2018,9,6,11,0,920.0,106.0,3.6,24.0,860.0,822.05,621.32
2018,9,6,11,15,924.0,105.5,3.65,24.35,873.5,863.63,648.59
2018,9,6,11,30,928.0,105.0,3.7,24.7,887.0,902.39,673.74
2018,9,6,11,45,930.0,105.0,3.75,25.05,893.0,936.87,695.86
2018,9,6,12,0,932.0,105.0,3.8,25.4,899.0,968.07,715.71
2018,9,6,12,15,934.5,103.5,3.8,25.6,897.5,994.75,732.64
2018,9,6,12,30,937.0,102.0,3.8,25.8,896.0,1017.84,747.25
2018,9,6,12,45,939.0,99.0,3.8,26.0,886.5,1035.12,758.1
2018,9,6,13,0,941.0,96.0,3.8,26.2,877.0,1048.5,766.56
2018,9,6,13,15,938.0,95.0,3.8,26.2,859.5,1055.12,771.36
2018,9,6,13,30,935.0,94.0,3.8,26.2,842.0,1057.71,773.74
2018,9,6,13,45,929.5,93.0,3.8,26.2,816.5,1053.74,772.05
2018,9,6,14,0,924.0,92.0,3.8,26.2,791.0,1045.8,767.96
2018,9,6,14,15,916.0,90.0,3.85,26.05,758.0,1030.3,759.86
2018,9,6,14,30,908.0,88.0,3.9,25.9,725.0,1011.02,749.39
2018,9,6,14,45,897.0,86.0,3.9,25.7,686.0,985.2,734.42
2018,9,6,15,0,886.0,84.0,3.9,25.5,647.0,956.05,717.22
2018,9,6,15,15,870.5,82.0,3.9,25.5,603.0,919.58,694.4
2018,9,6,15,30,855.0,80.0,3.9,25.5,559.0,880.47,669.61
2018,9,6,15,45,835.0,77.0,3.9,24.85,510.5,842.11,646.74
2018,9,6,16,0,815.0,74.0,3.9,24.2,462.0,793.23,615.87
2018,9,6,16,15,787.0,70.0,3.85,23.6,410.5,735.17,577.26
2018,9,6,16,30,759.0,66.0,3.8,23.0,359.0,676.6,537.18
2018,9,6,16,45,718.5,62.0,3.8,22.45,306.5,609.0,488.91
2018,9,6,17,0,678.0,58.0,3.8,21.9,254.0,542.76,438.96
2018,9,6,17,15,617.0,52.0,3.7,20.95,202.5,467.51,378.72
2018,9,6,17,30,556.0,46.0,3.6,20.0,151.0,393.38,316.51
2018,9,6,17,45,454.5,37.5,3.5,19.05,105.5,300.99,236.93
2018,9,6,18,0,353.0,29.0,3.4,18.1,60.0,219.37,154.14
2018,9,6,18,15,202.5,17.5,3.4,17.5,32.5,95.09,0.0
2018,9,6,18,30,52.0,6.0,3.4,16.9,5.0,0.0,0.0
2018,9,6,18,45,26.0,3.0,3.4,16.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,7,5,45,103.0,10.0,1.9,11.8,15.0,9.1,0.0
2018,9,7,6,0,206.0,20.0,2.1,12.3,30.0,16.89,0.0
2018,9,7,6,15,346.5,30.0,2.1,12.9,71.0,24.49,14.58
2018,9,7,6,30,487.0,40.0,2.1,13.5,112.0,31.88,22.34
2018,9,7,6,45,563.0,46.5,2.15,14.15,162.0,35.92,26.33
2018,9,7,7,0,639.0,53.0,2.2,14.8,212.0,43.63,33.34
2018,9,7,7,15,688.0,58.0,2.1,15.65,265.0,46.52,35.86
2018,9,7,7,30,737.0,63.0,2.0,16.5,318.0,49.38,38.22
2018,9,7,7,45,771.5,66.0,1.9,17.4,370.5,73.46,40.99
2018,9,7,8,0,806.0,69.0,1.8,18.3,423.0,131.8,71.0
2018,9,7,8,15,829.5,72.0,1.85,19.2,473.5,192.5,116.4
2018,9,7,8,30,853.0,75.0,1.9,20.1,524.0,260.35,173.15
2018,9,7,8,45,870.5,77.5,1.9,21.0,570.5,323.0,227.42
2018,9,7,9,0,888.0,80.0,1.9,21.9,617.0,386.74,281.89
2018,9,7,9,15,899.5,82.0,1.95,22.8,658.0,448.38,333.37
2018,9,7,9,30,911.0,84.0,2.0,23.7,699.0,509.83,382.75
2018,9,7,9,45,919.5,86.0,2.05,24.6,734.0,569.24,428.68
2018,9,7,10,0,928.0,88.0,2.1,25.5,769.0,627.59,472.01
2018,9,7,10,15,936.0,89.0,2.15,26.25,798.5,683.37,512.2
2018,9,7,10,30,944.0,90.0,2.2,27.0,828.0,737.5,549.89
2018,9,7,10,45,950.0,91.0,2.3,27.7,850.5,788.27,583.01
2018,9,7,11,0,956.0,92.0,2.4,28.4,873.0,836.72,613.53
2018,9,7,11,15,959.5,92.0,2.55,28.85,886.5,879.59,641.0
2018,9,7,11,30,963.0,92.0,2.7,29.3,900.0,919.49,666.38
2018,9,7,11,45,964.5,92.5,2.8,29.8,906.0,954.97,688.24
2018,9,7,12,0,966.0,93.0,2.9,30.3,912.0,987.01,707.83
2018,9,7,12,15,965.5,93.0,3.0,30.55,909.5,1013.07,724.3
2018,9,7,12,30,965.0,93.0,3.1,30.8,907.0,1035.32,738.45
2018,9,7,12,45,963.0,92.5,3.25,31.05,896.5,1051.65,749.38
2018,9,7,13,0,961.0,92.0,3.4,31.3,886.0,1063.94,757.92
2018,9,7,13,15,957.5,91.0,3.55,31.25,867.5,1070.1,763.65
2018,9,7,13,30,954.0,90.0,3.7,31.2,849.0,1072.14,766.95
2018,9,7,13,45,948.5,89.0,3.8,31.15,823.0,1068.05,766.13
2018,9,7,14,0,943.0,88.0,3.9,31.1,797.0,1059.91,762.9
2018,9,7,14,15,935.0,86.5,4.0,30.8,764.0,1044.7,756.01
2018,9,7,14,30,927.0,85.0,4.1,30.5,731.0,1025.67,746.71
2018,9,7,14,45,916.0,83.0,4.2,30.2,691.5,999.42,732.69
2018,9,7,15,0,905.0,81.0,4.3,29.9,652.0,969.77,716.33
2018,9,7,15,15,889.5,78.5,4.3,29.9,607.0,932.12,693.08
2018,9,7,15,30,874.0,76.0,4.3,29.9,562.0,891.75,667.82
2018,9,7,15,45,853.5,73.5,4.4,28.9,513.0,844.59,640.56
2018,9,7,16,0,833.0,71.0,4.5,27.9,464.0,803.45,616.78
2018,9,7,16,15,805.0,67.5,4.45,27.05,412.0,745.31,579.06
2018,9,7,16,30,777.0,64.0,4.4,26.2,360.0,686.61,539.8
2018,9,7,16,45,737.0,59.5,4.35,25.4,306.5,617.96,491.47
2018,9,7,17,0,697.0,55.0,4.3,24.6,253.0,550.66,441.48
2018,9,7,17,15,634.5,49.5,4.15,23.5,201.0,470.15,377.68
2018,9,7,17,30,572.0,44.0,4.0,22.4,149.0,398.94,317.94
2018,9,7,17,45,469.0,36.0,3.85,21.3,103.5,305.81,237.98
2018,9,7,18,0,366.0,28.0,3.7,20.2,58.0,222.01,148.94
2018,9,7,18,15,210.0,17.0,3.7,19.45,31.5,97.14,0.0
2018,9,7,18,30,54.0,6.0,3.7,18.7,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,3.7,17.95,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,5,45,111.5,9.5,2.7,12.8,14.5,8.64,0.0
2018,9,8,6,0,223.0,19.0,3.0,13.2,29.0,16.04,0.0
2018,9,8,6,15,365.5,27.5,3.05,13.8,69.5,22.32,12.54
2018,9,8,6,30,508.0,36.0,3.1,14.4,110.0,31.12,21.53
2018,9,8,6,45,581.0,42.5,3.15,15.0,160.0,35.71,26.0
2018,9,8,7,0,654.0,49.0,3.2,15.6,210.0,40.25,30.2
2018,9,8,7,15,700.5,53.5,3.15,16.45,262.5,42.87,32.5
2018,9,8,7,30,747.0,58.0,3.1,17.3,315.0,45.47,34.65
2018,9,8,7,45,778.0,61.5,3.0,18.15,366.5,70.44,38.1
2018,9,8,8,0,809.0,65.0,2.9,19.0,418.0,129.24,68.64
2018,9,8,8,15,830.5,68.0,2.9,19.85,467.5,194.96,118.37
2018,9,8,8,30,852.0,71.0,2.9,20.7,517.0,257.22,170.97
2018,9,8,8,45,867.5,74.0,2.9,21.6,563.0,319.6,225.47
2018,9,8,9,0,883.0,77.0,2.9,22.5,609.0,382.84,280.05
2018,9,8,9,15,892.5,80.5,2.95,23.2,649.5,444.65,332.39
2018,9,8,9,30,902.0,84.0,3.0,23.9,690.0,506.08,382.6
2018,9,8,9,45,908.0,87.5,3.0,24.65,724.5,565.04,428.88
2018,9,8,10,0,914.0,91.0,3.0,25.4,759.0,622.72,472.42
2018,9,8,10,15,921.0,92.5,3.05,26.1,787.5,677.63,512.7
2018,9,8,10,30,928.0,94.0,3.1,26.8,816.0,730.85,550.47
2018,9,8,10,45,932.0,96.0,3.15,27.5,837.5,780.41,583.2
2018,9,8,11,0,936.0,98.0,3.2,28.2,859.0,827.54,613.05
2018,9,8,11,15,939.0,98.5,3.25,28.7,872.5,869.75,639.68
2018,9,8,11,30,942.0,99.0,3.3,29.2,886.0,909.01,664.13
2018,9,8,11,45,943.5,99.5,3.4,29.7,892.0,943.84,685.8
2018,9,8,12,0,945.0,100.0,3.5,30.2,898.0,975.3,705.21
2018,9,8,12,15,947.5,98.5,3.6,30.4,896.5,1002.1,722.44
2018,9,8,12,30,950.0,97.0,3.7,30.6,895.0,1025.24,737.41
2018,9,8,12,45,952.0,93.5,3.8,30.8,885.0,1041.94,748.34
2018,9,8,13,0,954.0,90.0,3.9,31.0,875.0,1054.67,756.9
2018,9,8,13,15,950.0,89.5,4.05,30.95,856.5,1060.71,762.44
2018,9,8,13,30,946.0,89.0,4.2,30.9,838.0,1062.66,765.55
2018,9,8,13,45,939.5,88.5,4.3,30.8,812.0,1058.03,764.41
2018,9,8,14,0,933.0,88.0,4.4,30.7,786.0,1049.39,760.86
2018,9,8,14,15,925.5,86.0,4.5,30.5,753.0,1034.08,753.38
2018,9,8,14,30,918.0,84.0,4.6,30.3,720.0,1014.95,743.49
2018,9,8,14,45,907.0,82.5,4.7,30.05,681.5,989.35,729.58
2018,9,8,15,0,896.0,81.0,4.8,29.8,643.0,960.41,713.6
2018,9,8,15,15,880.5,78.5,4.8,29.8,598.0,922.9,690.19
2018,9,8,15,30,865.0,76.0,4.8,29.8,553.0,882.7,664.78
2018,9,8,15,45,847.0,73.0,4.9,28.75,505.0,837.31,638.78
2018,9,8,16,0,829.0,70.0,5.0,27.7,457.0,797.78,616.16
2018,9,8,16,15,803.5,67.0,5.05,26.85,406.5,742.39,580.42
2018,9,8,16,30,778.0,64.0,5.1,26.0,356.0,686.24,542.91
2018,9,8,16,45,738.5,59.5,5.1,25.15,303.0,617.87,494.43
2018,9,8,17,0,699.0,55.0,5.1,24.3,250.0,550.8,444.09
2018,9,8,17,15,634.5,49.5,5.0,23.15,198.0,468.98,378.56
2018,9,8,17,30,570.0,44.0,4.9,22.0,146.0,396.93,317.47
2018,9,8,17,45,458.0,36.0,4.75,20.85,100.5,299.51,233.14
2018,9,8,18,0,346.0,28.0,4.6,19.7,55.0,210.11,133.54
2018,9,8,18,15,186.0,16.0,4.55,18.95,29.0,86.53,0.0
2018,9,8,18,30,26.0,4.0,4.5,18.2,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.45,17.4,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
